Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,feeder,4,N Current (RMS),A,8.8
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.37
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,feeder,3,N Current (RMS),A,18.9
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.26
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.07
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.96
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,feeder,2,N Current (RMS),A,60.5
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.4
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.1
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.31
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.15
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,feeder,1,N Current (RMS),A,2.6
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,137.7
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,transformer,,Temperature,C,24.8
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,41.25
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,53.54
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,51.8
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
931058,Crossley Court,2024-03-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,feeder,4,N Current (RMS),A,9.3
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.23
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.25
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.21
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,feeder,2,N Current (RMS),A,56.5
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.9
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.9
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.22
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.43
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.44
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,138.2
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,transformer,,Temperature,C,25.0
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.71
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,53.52
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,54.89
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
931058,Crossley Court,2024-03-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,feeder,4,N Current (RMS),A,9.9
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,feeder,3,N Current (RMS),A,23.8
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.92
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.42
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.32
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,feeder,2,N Current (RMS),A,66.4
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.7
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.7
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.61
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.74
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,153.0
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,transformer,,Temperature,C,25.1
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,41.79
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,55.52
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,60.75
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
931058,Crossley Court,2024-03-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,feeder,4,N Current (RMS),A,9.0
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.16
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.99
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.83
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,feeder,2,N Current (RMS),A,67.0
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.0
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,136.7
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.49
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.97
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,feeder,1,N Current (RMS),A,2.7
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,158.6
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,transformer,,Temperature,C,25.2
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.99
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,60.33
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,59.54
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
931058,Crossley Court,2024-03-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,feeder,4,N Current (RMS),A,9.6
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.58
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.8
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.56
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.34
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.04
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,feeder,2,N Current (RMS),A,61.0
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.8
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.1
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.06
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.26
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.18
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,feeder,1,N Current (RMS),A,3.2
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,156.0
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,transformer,,Temperature,C,25.4
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,43.82
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,60.67
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,57.35
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
931058,Crossley Court,2024-03-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,feeder,4,N Current (RMS),A,8.5
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.5
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.27
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,feeder,3,N Current (RMS),A,21.1
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.57
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.78
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.66
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,feeder,2,N Current (RMS),A,72.1
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,121.2
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,147.6
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.63
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.55
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.23
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,feeder,1,N Current (RMS),A,3.2
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,153.3
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.2
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,transformer,,Temperature,C,25.5
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,48.73
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,61.42
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,72.33
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
931058,Crossley Court,2024-03-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,feeder,4,N Current (RMS),A,9.3
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.69
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.96
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,feeder,3,N Current (RMS),A,27.8
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.22
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.85
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.71
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,feeder,2,N Current (RMS),A,95.6
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,140.7
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.1
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,173.4
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.33
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.28
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.57
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,feeder,1,N Current (RMS),A,3.5
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,156.8
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,transformer,,Temperature,C,25.6
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,55.65
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,62.63
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,72.32
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
931058,Crossley Court,2024-03-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.85
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.38
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,feeder,2,N Current (RMS),A,90.5
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,152.4
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,149.4
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.09
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.47
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.53
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,feeder,1,N Current (RMS),A,3.4
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,158.0
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,transformer,,Temperature,C,25.8
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,56.5
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,62.75
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,64.94
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
931058,Crossley Court,2024-03-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,feeder,4,N Current (RMS),A,9.7
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.97
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.27
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.45
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,feeder,2,N Current (RMS),A,95.2
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,144.9
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,143.8
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.23
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.53
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.3
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,feeder,1,N Current (RMS),A,3.4
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,154.6
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,transformer,,Temperature,C,25.9
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,54.25
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,58.66
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,64.99
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
931058,Crossley Court,2024-03-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,feeder,4,N Current (RMS),A,11.1
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.96
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.99
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.51
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,feeder,2,N Current (RMS),A,84.7
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,124.5
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,144.2
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.49
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.15
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.79
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,feeder,1,N Current (RMS),A,4.2
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,157.7
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,transformer,,Temperature,C,26.1
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
