Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,55.19
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,60.73
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,65.77
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
931058,Crossley Court,2024-03-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,feeder,4,N Current (RMS),A,11.4
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.89
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.28
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.71
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.33
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.52
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.97
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,feeder,2,N Current (RMS),A,80.0
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,126.2
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,146.5
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.31
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,42.67
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.14
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,feeder,1,N Current (RMS),A,4.2
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,178.1
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.0
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,transformer,,Temperature,C,26.2
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,56.76
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,69.58
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,75.87
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.4
931058,Crossley Court,2024-03-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,feeder,4,N Current (RMS),A,9.9
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.12
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.46
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.08
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,feeder,3,N Current (RMS),A,21.1
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.72
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.31
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.72
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,feeder,2,N Current (RMS),A,72.4
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.1
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.7
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,153.7
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.86
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.81
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,52.44
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.88
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,feeder,1,N Current (RMS),A,3.8
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,216.6
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,133.7
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,transformer,,Temperature,C,26.4
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,55.99
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,86.7
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,85.09
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.9
931058,Crossley Court,2024-03-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.4
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,feeder,4,N Current (RMS),A,11.2
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.01
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.58
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.52
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.94
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.4
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,feeder,2,N Current (RMS),A,88.5
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,130.8
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,155.9
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.35
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,43.01
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.32
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,feeder,1,N Current (RMS),A,4.4
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,177.8
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,transformer,,Temperature,C,26.5
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,59.99
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,72.47
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,78.17
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
931058,Crossley Court,2024-03-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.0
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.77
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.05
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.93
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,feeder,3,N Current (RMS),A,25.7
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.69
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.42
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.81
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,feeder,2,N Current (RMS),A,94.9
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,131.7
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,166.2
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.53
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,43.2
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.99
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,feeder,1,N Current (RMS),A,4.5
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,178.6
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.7
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,transformer,,Temperature,C,26.6
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,61.4
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,71.45
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,77.17
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.1
931058,Crossley Court,2024-03-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.47
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.3
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.09
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.26
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.88
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.68
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.49
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,feeder,2,N Current (RMS),A,93.0
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,132.9
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,157.5
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.82
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,46.45
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.8
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,feeder,1,N Current (RMS),A,4.4
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,192.3
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,transformer,,Temperature,C,26.8
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,62.65
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,76.3
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,75.82
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.9
931058,Crossley Court,2024-03-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,feeder,4,N Current (RMS),A,11.8
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.89
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.49
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.57
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.42
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.71
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.79
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,feeder,2,N Current (RMS),A,100.2
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,126.2
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,161.8
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.38
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,43.43
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.48
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,feeder,1,N Current (RMS),A,4.3
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,178.9
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,transformer,,Temperature,C,26.8
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,58.27
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,70.39
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,70.48
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
931058,Crossley Court,2024-03-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,feeder,4,N Current (RMS),A,11.7
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.79
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.4
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,feeder,3,N Current (RMS),A,23.8
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.93
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.18
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.66
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,feeder,2,N Current (RMS),A,110.0
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,133.0
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,182.1
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.02
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,44.92
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.4
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,feeder,1,N Current (RMS),A,4.0
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,186.2
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,transformer,,Temperature,C,26.9
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,57.34
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,71.73
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,80.17
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
931058,Crossley Court,2024-03-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.6
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.44
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.8
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.59
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,feeder,3,N Current (RMS),A,27.6
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.36
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.56
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.03
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.94
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,feeder,2,N Current (RMS),A,89.7
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,161.6
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,154.8
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.43
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,42.64
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.59
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,feeder,1,N Current (RMS),A,4.3
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,177.5
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,transformer,,Temperature,C,27.1
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,70.67
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,79.14
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,71.88
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.4
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.9
931058,Crossley Court,2024-03-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.82
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.83
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.56
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.48
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,feeder,3,N Current (RMS),A,20.6
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.91
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.9
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.68
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,feeder,2,N Current (RMS),A,72.0
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,148.8
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,152.5
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.4
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,45.7
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.13
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,feeder,1,N Current (RMS),A,3.8
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,189.1
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,transformer,,Temperature,C,27.2
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,65.95
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,86.87
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,77.1
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.7
931058,Crossley Court,2024-03-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.6
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.18
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.55
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.49
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.72
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.29
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.35
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.78
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.99
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.21
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.87
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,feeder,2,N Current (RMS),A,88.1
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,149.1
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.3
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,173.9
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
