Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.18
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,52.01
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.25
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,feeder,1,N Current (RMS),A,3.2
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,215.7
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,transformer,,Temperature,C,27.3
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,64.06
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,94.05
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,79.95
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,388.2
931058,Crossley Court,2024-03-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.3
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.98
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.86
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.6
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.55
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.34
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.38
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.26
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.56
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,feeder,2,N Current (RMS),A,80.0
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,150.8
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.4
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,164.3
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,52.16
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.63
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,216.0
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,transformer,,Temperature,C,27.4
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,65.55
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,97.9
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,85.51
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,404.0
931058,Crossley Court,2024-03-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.2
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.08
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.41
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.82
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.64
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.66
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.36
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.2
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.31
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.82
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.83
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.25
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,feeder,2,N Current (RMS),A,93.2
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,165.1
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.9
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,176.0
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.8
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.51
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,43.6
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.79
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,179.6
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,transformer,,Temperature,C,27.5
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,67.41
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,86.61
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,83.88
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.6
931058,Crossley Court,2024-03-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.8
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.8
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.95
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.05
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,feeder,4,N Current (RMS),A,12.9
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.7
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.63
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.84
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.53
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.68
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.66
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.74
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,feeder,2,N Current (RMS),A,78.7
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,165.4
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.5
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,174.1
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.87
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,47.93
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.28
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,feeder,1,N Current (RMS),A,2.7
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,199.0
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,transformer,,Temperature,C,27.5
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,70.43
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,99.18
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,82.91
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.8
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,412.8
931058,Crossley Court,2024-03-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.7
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.37
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.93
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.67
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.14
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.75
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.82
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,feeder,3,N Current (RMS),A,28.7
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.7
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.89
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.9
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.03
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,feeder,2,N Current (RMS),A,92.7
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,170.7
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.7
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,175.3
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,46.66
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.85
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,193.5
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,126.7
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,transformer,,Temperature,C,27.6
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,77.5
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,98.24
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,104.37
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.7
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,406.8
931058,Crossley Court,2024-03-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,435.1
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.51
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.09
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.5
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,feeder,4,N Current (RMS),A,13.7
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.56
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.66
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.37
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,feeder,3,N Current (RMS),A,29.3
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.59
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.85
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,46.72
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.4
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.31
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,feeder,2,N Current (RMS),A,94.0
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,194.1
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.5
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,185.6
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,43.76
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.54
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,180.8
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.7
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,transformer,,Temperature,C,27.6
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,82.87
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,100.91
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,100.71
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.5
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,417.6
931058,Crossley Court,2024-03-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,420.1
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.71
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.53
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.87
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.27
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.3
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.9
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.24
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.75
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.75
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.56
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.07
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.75
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.66
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,feeder,2,N Current (RMS),A,98.5
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,178.6
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.9
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,194.8
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.84
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.75
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.87
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,172.8
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.4
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,transformer,,Temperature,C,27.7
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,77.67
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,95.12
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,102.55
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.0
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,394.4
931058,Crossley Court,2024-03-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,428.0
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.7
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.26
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.06
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.38
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,feeder,4,N Current (RMS),A,12.9
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.74
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.85
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.25
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.87
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.1
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.54
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.73
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,feeder,2,N Current (RMS),A,110.5
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,191.9
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,195.7
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.22
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.03
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,162.9
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.5
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,transformer,,Temperature,C,27.7
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,82.81
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,92.68
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,102.4
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,344.8
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,385.0
931058,Crossley Court,2024-03-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,428.2
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.79
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.07
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.16
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.35
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,feeder,4,N Current (RMS),A,13.1
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.02
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.68
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.38
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.35
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,feeder,3,N Current (RMS),A,28.9
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.32
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.61
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.25
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,47.56
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,feeder,2,N Current (RMS),A,105.6
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,190.6
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.7
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,200.3
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.83
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.67
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.47
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,feeder,1,N Current (RMS),A,3.1
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,162.0
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.0
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,transformer,,Temperature,C,27.7
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,83.03
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,93.79
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,104.73
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,113.7
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.3
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,390.1
931058,Crossley Court,2024-03-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,439.6
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.79
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.5
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.05
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.45
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,feeder,4,N Current (RMS),A,14.2
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.3
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.45
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.59
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.1
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,feeder,3,N Current (RMS),A,29.6
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.68
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.24
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.5
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.87
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,feeder,2,N Current (RMS),A,79.5
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,171.6
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.2
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,179.9
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.54
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.1
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.35
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,feeder,1,N Current (RMS),A,3.5
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,162.4
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.2
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,transformer,,Temperature,C,27.7
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,79.74
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,96.24
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,97.78
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.8
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,400.0
931058,Crossley Court,2024-03-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,409.4
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.63
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.53
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.14
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.47
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,feeder,4,N Current (RMS),A,13.9
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.15
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.31
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.17
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,feeder,3,N Current (RMS),A,29.2
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
