Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.21
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.38
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.06
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,feeder,2,N Current (RMS),A,73.4
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,179.0
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,132.4
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,200.7
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.87
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,40.72
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.42
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,168.4
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.4
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,transformer,,Temperature,C,27.7
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,77.75
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,103.54
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,102.12
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.0
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,429.3
931058,Crossley Court,2024-03-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,426.2
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.65
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.25
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.23
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.53
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,feeder,4,N Current (RMS),A,12.9
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.21
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.01
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.79
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,feeder,3,N Current (RMS),A,29.2
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.1
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.02
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.64
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,53.4
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,feeder,2,N Current (RMS),A,103.6
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,182.9
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,118.4
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,224.6
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.7
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,43.18
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.51
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,feeder,1,N Current (RMS),A,3.4
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,179.2
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,117.6
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,transformer,,Temperature,C,27.7
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,84.18
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,105.07
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,113.23
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,349.6
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,437.4
931058,Crossley Court,2024-03-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,474.4
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.81
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.06
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.12
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.46
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.19
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.26
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.32
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.96
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.14
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,53.27
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,feeder,2,N Current (RMS),A,107.3
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,178.6
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.6
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,223.6
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.11
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,44.24
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.11
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,feeder,1,N Current (RMS),A,3.1
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,183.6
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,128.4
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,transformer,,Temperature,C,27.7
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,79.31
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,98.76
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,114.17
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.6
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,410.8
931058,Crossley Court,2024-03-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,479.5
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.15
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.9
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.49
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,feeder,4,N Current (RMS),A,13.9
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.18
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.93
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.2
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,feeder,3,N Current (RMS),A,26.6
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.91
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.32
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,48.83
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,feeder,2,N Current (RMS),A,73.6
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,170.2
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,131.3
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,204.6
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.91
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.99
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.24
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,feeder,1,N Current (RMS),A,2.7
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,137.0
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,transformer,,Temperature,C,27.7
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,77.14
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,92.15
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,101.76
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.8
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,384.4
931058,Crossley Court,2024-03-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,426.4
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.88
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.04
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.96
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.35
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,feeder,4,N Current (RMS),A,13.6
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.54
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.51
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.9
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,feeder,3,N Current (RMS),A,34.3
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.09
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.44
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,57.22
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,feeder,2,N Current (RMS),A,114.9
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,184.3
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.9
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,240.1
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.6
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,46.89
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.05
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,feeder,1,N Current (RMS),A,3.9
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,196.1
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.9
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,transformer,,Temperature,C,27.7
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,86.27
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,105.8
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,116.52
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.5
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,440.7
931058,Crossley Court,2024-03-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,489.0
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.79
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.65
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.98
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.29
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.37
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.41
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.51
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,48.28
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.14
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,58.93
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,feeder,2,N Current (RMS),A,108.5
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,202.5
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.9
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,248.9
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.22
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.77
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.18
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,feeder,1,N Current (RMS),A,3.5
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,176.0
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,119.9
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,transformer,,Temperature,C,27.6
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,85.53
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,102.29
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,116.92
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.5
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,428.9
931058,Crossley Court,2024-03-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,493.5
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.76
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.61
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.96
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.28
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,feeder,4,N Current (RMS),A,14.4
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.16
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.39
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.13
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,feeder,3,N Current (RMS),A,27.8
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.98
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.76
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,53.41
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,feeder,2,N Current (RMS),A,97.0
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,165.4
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.7
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,226.4
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.5
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.04
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.66
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,feeder,1,N Current (RMS),A,3.3
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,160.0
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,126.2
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,transformer,,Temperature,C,27.6
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,77.26
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,98.15
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,113.48
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.6
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,413.1
931058,Crossley Court,2024-03-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,480.6
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.74
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.62
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.71
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.44
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,feeder,4,N Current (RMS),A,14.2
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.43
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.38
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.42
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.9
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.78
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,51.89
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,feeder,2,N Current (RMS),A,90.3
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,144.1
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,127.2
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,221.3
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.95
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.1
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,43.22
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.55
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,feeder,1,N Current (RMS),A,3.3
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,184.2
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,118.2
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,transformer,,Temperature,C,27.6
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,73.06
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,104.09
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,110.3
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.8
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,441.4
931058,Crossley Court,2024-03-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,469.9
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.46
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.19
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.66
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.28
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,feeder,4,N Current (RMS),A,12.2
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.69
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.71
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.71
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.15
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,53.84
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,feeder,2,N Current (RMS),A,95.0
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,151.7
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,128.5
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,229.4
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.05
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,49.85
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.9
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,212.4
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,123.4
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,transformer,,Temperature,C,27.5
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,70.95
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,110.36
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,110.72
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.2
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,467.4
931058,Crossley Court,2024-03-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,470.7
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.76
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.75
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.71
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.07
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.48
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.72
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.57
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,feeder,3,N Current (RMS),A,27.1
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.06
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.31
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,feeder,2,N Current (RMS),A,80.5
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,152.8
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,120.4
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,213.0
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.77
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,47.91
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.52
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,feeder,1,N Current (RMS),A,3.1
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,202.5
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,134.7
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,transformer,,Temperature,C,27.5
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,71.83
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,105.65
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,111.16
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.7
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,446.9
931058,Crossley Court,2024-03-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,473.3
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.66
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.52
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.76
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.23
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,feeder,4,N Current (RMS),A,13.6
