Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.6
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.79
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.03
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,feeder,3,N Current (RMS),A,36.5
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.42
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.99
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,49.26
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,feeder,2,N Current (RMS),A,90.9
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,145.8
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.8
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,210.0
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.95
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,46.09
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.22
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,feeder,1,N Current (RMS),A,3.4
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,195.8
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.4
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,transformer,,Temperature,C,27.5
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,73.49
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,102.63
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,107.74
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.5
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,433.8
931058,Crossley Court,2024-03-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,459.7
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.59
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.11
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.73
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.26
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,feeder,4,N Current (RMS),A,11.9
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.46
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.85
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,feeder,3,N Current (RMS),A,25.2
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.6
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.12
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,47.96
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,feeder,2,N Current (RMS),A,95.4
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,150.5
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.1
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,204.0
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.6
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.38
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,48.44
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.44
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,feeder,1,N Current (RMS),A,3.4
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,204.4
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.4
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,transformer,,Temperature,C,27.5
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,71.48
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,98.76
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,98.52
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,417.1
931058,Crossley Court,2024-03-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,418.9
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.88
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.24
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.36
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,feeder,4,N Current (RMS),A,13.6
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.73
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.76
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.32
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,feeder,3,N Current (RMS),A,31.4
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.1
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.27
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.95
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.55
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,feeder,2,N Current (RMS),A,75.3
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,140.7
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,177.0
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.84
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,43.61
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.34
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,feeder,1,N Current (RMS),A,3.4
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,185.2
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.9
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,transformer,,Temperature,C,27.4
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,71.72
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,96.56
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,96.57
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.6
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,407.9
931058,Crossley Court,2024-03-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,410.7
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.71
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.93
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.14
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.55
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.98
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.34
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.05
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,feeder,3,N Current (RMS),A,29.2
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.49
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.5
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.19
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,feeder,2,N Current (RMS),A,60.9
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,145.7
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.1
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,174.8
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.91
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.23
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,159.5
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,transformer,,Temperature,C,27.4
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,74.07
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,92.89
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,94.02
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.9
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,391.2
931058,Crossley Court,2024-03-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,399.0
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.61
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.01
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.04
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.34
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,feeder,4,N Current (RMS),A,12.3
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.53
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.37
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.96
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.49
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.57
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,feeder,2,N Current (RMS),A,72.2
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,155.8
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.8
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,167.8
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.01
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.97
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.01
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,feeder,1,N Current (RMS),A,3.7
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,168.2
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,transformer,,Temperature,C,27.3
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,75.54
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,89.88
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,89.88
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.9
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,378.1
931058,Crossley Court,2024-03-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,380.7
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.79
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.6
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.16
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.35
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.11
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.15
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.42
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,feeder,3,N Current (RMS),A,26.7
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.45
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.87
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.51
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,feeder,2,N Current (RMS),A,106.4
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,183.2
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,176.3
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.44
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.48
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.44
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,feeder,1,N Current (RMS),A,3.6
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,161.6
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,122.2
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,transformer,,Temperature,C,27.3
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,79.01
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,84.66
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,100.72
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.4
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.8
931058,Crossley Court,2024-03-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,427.0
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.14
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.17
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.24
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,feeder,4,N Current (RMS),A,13.2
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.03
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.38
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.78
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,feeder,3,N Current (RMS),A,33.6
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.62
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.9
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.44
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,feeder,2,N Current (RMS),A,78.0
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,171.2
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.8
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,176.6
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.46
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.32
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.83
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.69
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,42.93
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.26
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,feeder,1,N Current (RMS),A,4.2
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,181.4
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,131.4
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,transformer,,Temperature,C,27.2
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,81.49
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,97.37
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,104.72
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,343.6
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,411.0
931058,Crossley Court,2024-03-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,445.3
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.84
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.44
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.36
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.31
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.79
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.95
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,feeder,3,N Current (RMS),A,24.1
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.1
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.02
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.92
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,feeder,2,N Current (RMS),A,113.4
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,169.0
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,190.8
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.33
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.67
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.17
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.99
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,46.51
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.97
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,feeder,1,N Current (RMS),A,5.4
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,196.9
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,163.8
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,transformer,,Temperature,C,27.1
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.87
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,83.35
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,90.68
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,111.16
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,128.2
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,352.1
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,383.2
931058,Crossley Court,2024-03-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,472.5
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.74
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.68
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.16
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.32
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,feeder,4,N Current (RMS),A,13.1
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.5
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.03
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.54
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.16
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.98
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.59
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,feeder,2,N Current (RMS),A,106.8
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,177.8
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,207.2
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.23
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.47
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.02
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,44.63
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.54
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,feeder,1,N Current (RMS),A,5.4
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.7
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,189.0
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,125.1
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,transformer,,Temperature,C,27.0
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,87.36
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,94.79
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,106.99
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,368.8
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,400.6
931058,Crossley Court,2024-03-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,455.1
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.83
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.85
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.09
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.24
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,feeder,4,N Current (RMS),A,12.5
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.76
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.29
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.7
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,feeder,3,N Current (RMS),A,29.8
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.03
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.38
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.67
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,feeder,2,N Current (RMS),A,96.8
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,178.5
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.1
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,173.3
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.22
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.25
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.06
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.03
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.29
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.15
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,feeder,1,N Current (RMS),A,5.1
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.1
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,179.7
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,131.9
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,transformer,,Temperature,C,27.0
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.63
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.31
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,86.67
