Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,92.05
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,102.77
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,368.5
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,389.9
931058,Crossley Court,2024-03-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,438.2
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.79
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.28
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.1
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.19
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,feeder,4,N Current (RMS),A,13.2
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.74
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.29
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.62
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,feeder,3,N Current (RMS),A,26.9
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.33
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.84
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.11
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,feeder,2,N Current (RMS),A,100.2
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,153.5
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,170.6
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.27
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.12
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.92
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.15
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,45.77
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.4
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,feeder,1,N Current (RMS),A,5.1
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,193.7
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,133.3
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,transformer,,Temperature,C,26.9
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,78.5
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,87.0
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,99.32
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.3
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,367.5
931058,Crossley Court,2024-03-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,422.6
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.76
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.32
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.09
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.2
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.07
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.55
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.95
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.04
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,feeder,3,N Current (RMS),A,36.7
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.26
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.47
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.98
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,feeder,2,N Current (RMS),A,109.1
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,175.1
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,157.2
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.97
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.42
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.95
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.46
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,43.65
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.4
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,feeder,1,N Current (RMS),A,5.2
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.1
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,184.7
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,140.6
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,transformer,,Temperature,C,26.7
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.94
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.59
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,83.8
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,84.11
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,101.62
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,121.8
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.0
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.5
931058,Crossley Court,2024-03-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,432.4
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.9
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.67
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.24
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.32
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,feeder,4,N Current (RMS),A,13.2
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.76
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.1
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.41
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,feeder,3,N Current (RMS),A,37.9
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.1
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.93
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.47
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.91
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,feeder,2,N Current (RMS),A,100.9
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,164.0
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,156.8
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.98
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.55
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.05
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.42
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,43.29
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.28
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,feeder,1,N Current (RMS),A,5.0
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,183.0
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,152.2
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,transformer,,Temperature,C,26.5
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.65
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.86
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,81.78
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,86.11
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,106.92
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.7
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.5
931058,Crossley Court,2024-03-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,454.2
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.76
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.12
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.12
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.24
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,feeder,4,N Current (RMS),A,13.3
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.02
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.08
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,feeder,3,N Current (RMS),A,28.6
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.56
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.68
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.62
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,feeder,2,N Current (RMS),A,94.1
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,167.1
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,177.7
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.53
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.21
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.26
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.91
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,43.32
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.23
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,feeder,1,N Current (RMS),A,5.9
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.1
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,183.4
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,147.7
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,transformer,,Temperature,C,26.4
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,87.97
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,92.14
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,106.17
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,371.8
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,387.9
931058,Crossley Court,2024-03-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,450.8
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.56
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.22
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.47
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.67
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.37
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.23
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.83
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.49
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.54
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,feeder,2,N Current (RMS),A,65.3
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,155.2
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,151.9
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.58
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.39
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.39
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.36
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,40.53
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.64
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,feeder,1,N Current (RMS),A,4.3
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,171.7
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,129.4
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,transformer,,Temperature,C,26.4
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,76.43
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,91.6
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,94.88
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.5
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,385.6
931058,Crossley Court,2024-03-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,402.4
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.63
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.45
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.2
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.7
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.3
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.42
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.05
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,feeder,3,N Current (RMS),A,30.1
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.6
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.55
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.76
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.11
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,feeder,2,N Current (RMS),A,89.0
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,166.9
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,157.3
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.38
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.29
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.06
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.66
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.03
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.72
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,feeder,1,N Current (RMS),A,6.7
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.6
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,177.6
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,transformer,,Temperature,C,26.4
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.03
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,92.96
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,92.42
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,89.57
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,392.3
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,389.4
931058,Crossley Court,2024-03-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,379.5
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.58
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.55
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.11
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.42
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,feeder,4,N Current (RMS),A,12.6
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.33
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.96
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.54
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.77
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.84
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,feeder,2,N Current (RMS),A,89.8
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,166.3
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,147.3
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.1
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.25
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.21
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.87
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.12
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.99
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,feeder,1,N Current (RMS),A,5.4
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.7
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,173.8
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.6
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,transformer,,Temperature,C,26.4
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,84.34
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,85.34
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,85.21
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.6
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,359.5
931058,Crossley Court,2024-03-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,360.2
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.69
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.12
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.34
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,feeder,4,N Current (RMS),A,11.8
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.62
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.12
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.17
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.53
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.36
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.08
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,feeder,2,N Current (RMS),A,86.7
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,162.1
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,144.6
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.98
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.47
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.51
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.21
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.63
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.25
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,feeder,1,N Current (RMS),A,4.9
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,172.5
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,transformer,,Temperature,C,26.4
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,81.05
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,84.24
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,83.83
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.5
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.0
931058,Crossley Court,2024-03-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.4
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.79
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.09
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.18
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,feeder,4,N Current (RMS),A,12.7
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.43
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.66
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.62
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,feeder,3,N Current (RMS),A,31.6
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.68
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.73
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.17
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,feeder,2,N Current (RMS),A,100.3
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,162.7
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,174.9
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.93
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.32
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.69
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.38
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.54
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.5
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,feeder,1,N Current (RMS),A,4.4
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,171.8
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.9
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,transformer,,Temperature,C,26.3
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.32
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,81.28
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,89.02
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,96.47
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.8
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,375.0
931058,Crossley Court,2024-03-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,409.2
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.49
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.3
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.26
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.59
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.84
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.4
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,feeder,3,N Current (RMS),A,23.8
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.85
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.43
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.03
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,feeder,2,N Current (RMS),A,87.7
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,154.8
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,160.9
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.9
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.21
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.93
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.56
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,43.85
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.23
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,feeder,1,N Current (RMS),A,4.5
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
