Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,185.7
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,116.0
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,transformer,,Temperature,C,26.1
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.05
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,75.43
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,87.38
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,93.26
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.9
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,367.3
931058,Crossley Court,2024-03-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,394.8
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.74
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.34
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.47
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,feeder,4,N Current (RMS),A,13.8
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.98
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.53
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.8
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.58
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.96
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.45
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,feeder,2,N Current (RMS),A,89.2
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,166.8
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,162.9
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.46
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.63
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.07
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.8
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,43.67
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.49
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,feeder,1,N Current (RMS),A,5.4
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.9
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,188.0
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,113.6
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,transformer,,Temperature,C,25.8
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.47
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.85
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.38
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,81.09
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,90.5
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,92.21
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,344.9
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,383.8
931058,Crossley Court,2024-03-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,392.8
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.63
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.58
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.06
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.39
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.17
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.34
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.52
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.15
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,feeder,3,N Current (RMS),A,33.6
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.7
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.48
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.4
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.5
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,feeder,2,N Current (RMS),A,86.8
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,164.0
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,159.6
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.58
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.1
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.12
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.49
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.65
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.53
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,feeder,1,N Current (RMS),A,5.6
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.1
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,182.1
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,150.8
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,transformer,,Temperature,C,25.4
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.34
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.66
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.86
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,81.91
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,91.64
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,103.55
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.9
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,386.2
931058,Crossley Court,2024-03-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,442.0
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,feeder,4,N Current (RMS),A,9.4
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,feeder,3,N Current (RMS),A,12.9
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.28
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.35
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,feeder,2,N Current (RMS),A,100.0
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,108.2
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,182.3
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.86
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.23
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,feeder,1,N Current (RMS),A,3.5
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,transformer,,Temperature,C,28.5
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,47.16
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,38.54
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,62.47
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
931058,Crossley Court,2024-03-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,feeder,4,N Current (RMS),A,10.0
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.74
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.85
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.58
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,feeder,2,N Current (RMS),A,95.0
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.1
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,183.9
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.9
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.23
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.87
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,transformer,,Temperature,C,28.6
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,43.79
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.9
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,66.12
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
931058,Crossley Court,2024-03-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.61
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.31
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.8
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,59.6
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,feeder,2,N Current (RMS),A,143.7
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.7
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,247.8
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.6
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.65
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.11
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,feeder,1,N Current (RMS),A,2.5
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,transformer,,Temperature,C,28.7
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,43.11
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,43.15
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,85.11
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,127.3
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
931058,Crossley Court,2024-03-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.8
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,feeder,4,N Current (RMS),A,9.3
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,feeder,3,N Current (RMS),A,13.3
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.19
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.13
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.07
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,feeder,2,N Current (RMS),A,80.4
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,128.6
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,182.2
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.7
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.38
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.01
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.9
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,transformer,,Temperature,C,28.9
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,50.04
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,52.78
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,65.41
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
931058,Crossley Court,2024-03-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.5
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.88
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.11
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,feeder,2,N Current (RMS),A,87.1
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.0
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,169.3
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.54
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.74
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.25
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.7
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,transformer,,Temperature,C,28.9
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,45.59
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.82
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,63.46
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
931058,Crossley Court,2024-03-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.28
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.17
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.28
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,feeder,2,N Current (RMS),A,110.2
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.6
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,191.1
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.05
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.95
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.1
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,feeder,1,N Current (RMS),A,3.8
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.7
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,transformer,,Temperature,C,29.1
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,53.66
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,43.99
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,73.65
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
931058,Crossley Court,2024-03-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.81
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.53
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.38
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,feeder,2,N Current (RMS),A,99.7
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,117.0
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,181.2
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.99
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.65
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.2
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,feeder,1,N Current (RMS),A,3.1
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.9
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,transformer,,Temperature,C,29.2
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,49.53
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,47.43
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,70.94
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
931058,Crossley Court,2024-03-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,feeder,4,N Current (RMS),A,10.4
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.53
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.75
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,51.63
