Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,feeder,2,N Current (RMS),A,114.5
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,116.2
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.1
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,211.0
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.16
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.49
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.84
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.84
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,feeder,1,N Current (RMS),A,3.7
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,transformer,,Temperature,C,29.3
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,52.98
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,48.78
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,79.33
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
931058,Crossley Court,2024-03-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.44
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.04
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,51.82
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,feeder,2,N Current (RMS),A,113.1
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,115.9
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,212.4
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.33
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.28
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.48
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.51
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.35
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,feeder,1,N Current (RMS),A,3.2
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,transformer,,Temperature,C,29.4
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,51.26
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,47.3
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,82.11
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
931058,Crossley Court,2024-03-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.52
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.83
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.66
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.62
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,49.6
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,feeder,2,N Current (RMS),A,114.6
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,133.9
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,204.3
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.59
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.71
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.43
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.69
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,feeder,1,N Current (RMS),A,4.1
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.4
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.1
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,transformer,,Temperature,C,29.6
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,58.79
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,53.27
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,85.5
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
931058,Crossley Court,2024-03-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.9
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,feeder,4,N Current (RMS),A,11.4
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.75
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.14
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.11
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.1
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.41
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,feeder,2,N Current (RMS),A,93.6
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,127.4
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.1
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,174.7
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.61
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.04
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.01
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.1
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.81
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,feeder,1,N Current (RMS),A,4.7
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,119.9
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,transformer,,Temperature,C,29.7
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,62.37
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,56.48
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,74.75
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
931058,Crossley Court,2024-03-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.57
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.71
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.63
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.91
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.82
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,feeder,2,N Current (RMS),A,99.4
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,125.4
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,176.5
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.99
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.39
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.56
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.29
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,feeder,1,N Current (RMS),A,3.8
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.1
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.9
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,transformer,,Temperature,C,29.8
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,57.89
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,49.58
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,77.18
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
931058,Crossley Court,2024-03-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,feeder,4,N Current (RMS),A,12.1
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.53
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.62
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.28
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.79
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.06
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,48.13
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,feeder,2,N Current (RMS),A,117.7
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,134.7
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,199.1
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.14
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.29
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.06
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.6
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.6
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,transformer,,Temperature,C,29.9
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,57.53
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.28
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,84.36
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
931058,Crossley Court,2024-03-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,348.7
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,feeder,4,N Current (RMS),A,11.8
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.66
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.39
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.62
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.76
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,49.45
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,feeder,2,N Current (RMS),A,115.8
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,143.6
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,204.4
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.19
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.21
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.45
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,feeder,1,N Current (RMS),A,3.8
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,transformer,,Temperature,C,30.1
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,63.37
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.91
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,83.8
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
931058,Crossley Court,2024-03-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.4
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,feeder,4,N Current (RMS),A,11.9
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.65
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.15
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,feeder,3,N Current (RMS),A,19.3
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.66
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.17
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.58
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,feeder,2,N Current (RMS),A,114.4
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,138.0
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,196.4
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.03
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.79
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.9
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.71
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,feeder,1,N Current (RMS),A,3.4
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.4
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,transformer,,Temperature,C,30.2
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,58.6
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.32
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,80.85
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
931058,Crossley Court,2024-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.6
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,feeder,4,N Current (RMS),A,13.1
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.61
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.71
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.71
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.28
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.4
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,57.13
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,feeder,2,N Current (RMS),A,134.1
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,140.9
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,236.4
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.95
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.66
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.62
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.35
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,feeder,1,N Current (RMS),A,3.3
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.6
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,transformer,,Temperature,C,30.3
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,62.29
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.37
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,85.54
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,123.4
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
931058,Crossley Court,2024-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.6
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,feeder,4,N Current (RMS),A,12.1
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.64
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.56
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.6
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.41
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.57
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,57.05
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,feeder,2,N Current (RMS),A,123.1
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,129.2
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.1
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,236.7
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.87
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.09
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.03
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,feeder,1,N Current (RMS),A,3.1
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,transformer,,Temperature,C,30.4
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,57.51
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,56.75
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,87.96
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
931058,Crossley Court,2024-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.5
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,feeder,4,N Current (RMS),A,12.1
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
