Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.04
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.27
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.08
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.13
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,55.13
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,feeder,2,N Current (RMS),A,108.0
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,128.3
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.5
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,228.8
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.35
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.24
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.12
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,feeder,1,N Current (RMS),A,2.8
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,transformer,,Temperature,C,30.6
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.55
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.94
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,84.93
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
931058,Crossley Court,2024-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.7
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.51
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.28
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.3
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,feeder,3,N Current (RMS),A,21.9
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.36
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.11
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,51.5
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,feeder,2,N Current (RMS),A,111.6
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,129.4
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,213.7
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.96
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.99
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.13
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.97
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,transformer,,Temperature,C,30.7
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,56.36
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.06
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,84.05
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
931058,Crossley Court,2024-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.0
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.33
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.39
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,feeder,4,N Current (RMS),A,12.1
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.02
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.32
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.51
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.15
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.3
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,50.2
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,feeder,2,N Current (RMS),A,120.5
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,132.7
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,208.7
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.96
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.64
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.11
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,feeder,1,N Current (RMS),A,3.2
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.3
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,transformer,,Temperature,C,30.9
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,59.81
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.43
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,91.22
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
931058,Crossley Court,2024-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.0
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.28
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.31
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.08
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.67
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.35
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,48.53
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,feeder,2,N Current (RMS),A,117.0
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,147.6
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,201.4
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.19
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.56
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.56
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,feeder,1,N Current (RMS),A,4.0
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.7
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,transformer,,Temperature,C,31.0
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,67.43
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.2
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,92.16
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
931058,Crossley Court,2024-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,382.1
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.2
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.04
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,feeder,4,N Current (RMS),A,12.3
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.19
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.14
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.89
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.97
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,52.76
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,feeder,2,N Current (RMS),A,122.5
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,139.6
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,218.6
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.15
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.77
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.54
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.32
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,feeder,1,N Current (RMS),A,3.1
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.3
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.1
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,transformer,,Temperature,C,31.1
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,62.36
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.49
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,89.33
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
931058,Crossley Court,2024-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,369.7
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.27
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.18
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.37
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.77
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.38
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.42
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.58
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,59.79
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,feeder,2,N Current (RMS),A,142.0
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,140.8
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,246.4
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.36
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.08
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.54
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.03
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.79
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,feeder,1,N Current (RMS),A,5.0
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.1
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.7
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.7
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,transformer,,Temperature,C,31.2
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,74.35
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.25
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,104.15
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.3
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
931058,Crossley Court,2024-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,428.8
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.24
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.82
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,feeder,4,N Current (RMS),A,18.1
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.02
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.28
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.23
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,feeder,3,N Current (RMS),A,21.3
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.07
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.09
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,52.66
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,feeder,2,N Current (RMS),A,121.6
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,127.4
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,217.6
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.08
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.11
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.51
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.48
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.4
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,feeder,1,N Current (RMS),A,4.0
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.8
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,transformer,,Temperature,C,31.4
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,68.01
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,63.84
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,99.12
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
931058,Crossley Court,2024-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,409.7
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.22
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.09
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.45
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.54
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,feeder,4,N Current (RMS),A,17.3
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.39
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.1
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,feeder,3,N Current (RMS),A,18.1
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.76
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.47
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.98
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,53.76
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,feeder,2,N Current (RMS),A,119.0
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,158.6
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,223.0
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.31
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.22
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.6
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.79
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.49
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,feeder,1,N Current (RMS),A,4.3
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.3
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.9
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,transformer,,Temperature,C,31.5
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,74.64
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.62
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,99.88
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.3
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
931058,Crossley Court,2024-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,413.4
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.24
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.47
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.47
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,feeder,4,N Current (RMS),A,17.2
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.8
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.64
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.91
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.19
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.05
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,58.44
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,feeder,2,N Current (RMS),A,130.9
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,160.7
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,241.1
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.13
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.53
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.4
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.94
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,feeder,1,N Current (RMS),A,4.5
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.2
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.8
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,transformer,,Temperature,C,31.6
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,78.26
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.56
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,99.76
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.9
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
931058,Crossley Court,2024-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,411.3
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.33
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.17
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.65
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,feeder,4,N Current (RMS),A,17.7
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.17
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.07
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.26
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.63
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.39
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,56.35
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,feeder,2,N Current (RMS),A,136.5
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,174.1
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,231.7
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.4
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.15
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.6
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,feeder,1,N Current (RMS),A,3.9
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.7
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,transformer,,Temperature,C,31.7
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,78.64
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.26
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,100.87
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,126.9
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.6
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
931058,Crossley Court,2024-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,414.5
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.36
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.3
