Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.39
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.52
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.64
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,feeder,4,N Current (RMS),A,17.2
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.59
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.64
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.49
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,61.36
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,feeder,2,N Current (RMS),A,142.7
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,161.6
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,252.1
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.3
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.22
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.95
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.23
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.98
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,feeder,1,N Current (RMS),A,3.8
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,119.4
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.1
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,transformer,,Temperature,C,31.8
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,72.81
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,66.08
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,105.58
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,127.8
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.7
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
931058,Crossley Court,2024-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,432.8
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.1
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.01
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.77
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.65
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.75
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.55
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.74
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,feeder,3,N Current (RMS),A,24.8
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.9
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.43
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,59.05
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,feeder,2,N Current (RMS),A,131.3
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,183.1
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,242.2
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.08
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.51
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.24
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.62
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,feeder,1,N Current (RMS),A,3.3
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.1
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,115.1
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,transformer,,Temperature,C,31.8
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,79.47
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.86
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,112.17
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,125.4
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.8
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
931058,Crossley Court,2024-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,460.9
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.78
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.76
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.84
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.51
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.35
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.12
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.71
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.49
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.54
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,56.09
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,feeder,2,N Current (RMS),A,111.2
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,165.5
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.2
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,230.7
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.82
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.25
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.85
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.59
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.73
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,feeder,1,N Current (RMS),A,3.9
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.8
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,151.8
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,transformer,,Temperature,C,31.8
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,82.45
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,76.09
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,122.04
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.3
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.7
931058,Crossley Court,2024-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,501.7
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.03
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.42
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.65
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.43
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.27
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.75
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.71
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,feeder,3,N Current (RMS),A,21.7
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.5
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.08
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,59.29
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,feeder,2,N Current (RMS),A,119.6
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,165.5
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.5
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,244.1
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.08
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.66
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.42
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.97
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,120.3
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,transformer,,Temperature,C,31.8
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,80.85
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,75.89
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,119.4
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.3
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.4
931058,Crossley Court,2024-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,491.3
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.74
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.86
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.24
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.26
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,feeder,4,N Current (RMS),A,14.7
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.1
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.6
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.1
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.3
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.28
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.87
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.28
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,61.34
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,feeder,2,N Current (RMS),A,118.8
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,171.1
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.5
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,252.2
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.04
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.42
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.7
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,140.3
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.6
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,transformer,,Temperature,C,31.7
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,81.62
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,91.24
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,114.58
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.1
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,372.3
931058,Crossley Court,2024-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,471.3
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.82
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.58
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.49
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.23
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.1
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.6
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.9
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.37
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.57
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,feeder,3,N Current (RMS),A,19.3
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.87
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,59.61
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,feeder,2,N Current (RMS),A,133.2
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,179.6
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,244.7
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.48
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.51
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.93
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,feeder,1,N Current (RMS),A,4.5
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.3
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,153.1
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,transformer,,Temperature,C,31.7
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,91.52
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,89.36
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,108.33
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,126.1
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,373.8
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.8
931058,Crossley Court,2024-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,445.0
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.93
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.2
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.47
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.1
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,feeder,4,N Current (RMS),A,13.7
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.7
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.3
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.86
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.9
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,feeder,3,N Current (RMS),A,20.9
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.22
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.58
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,66.52
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,feeder,2,N Current (RMS),A,144.0
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,176.6
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.7
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,273.3
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.04
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.56
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.23
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.61
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,feeder,1,N Current (RMS),A,4.8
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,160.5
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,transformer,,Temperature,C,31.6
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,94.84
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,96.17
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,113.79
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,137.3
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,387.1
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,393.9
931058,Crossley Court,2024-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,467.4
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.86
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.4
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.62
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.12
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,feeder,4,N Current (RMS),A,14.2
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.6
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.67
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.47
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.07
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.04
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.6
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,61.97
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,feeder,2,N Current (RMS),A,143.1
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,184.6
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.3
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,254.8
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.93
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.7
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,feeder,1,N Current (RMS),A,4.4
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.3
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,150.4
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,transformer,,Temperature,C,31.6
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,94.03
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,91.39
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,109.28
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,137.9
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,384.6
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,373.4
931058,Crossley Court,2024-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,449.1
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.76
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.78
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.18
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,feeder,4,N Current (RMS),A,14.2
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.4
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.9
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.24
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.24
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.12
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.48
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.47
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,59.91
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,feeder,2,N Current (RMS),A,116.9
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,165.7
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.6
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,246.0
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.34
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.99
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.56
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,feeder,1,N Current (RMS),A,4.0
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,163.2
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,transformer,,Temperature,C,31.6
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,88.85
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,102.88
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,109.58
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,363.7
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,419.7
931058,Crossley Court,2024-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,450.2
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.14
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.26
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.25
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.19
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.9
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.7
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.32
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.28
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.06
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.7
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.24
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.16
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.35
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,60.04
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,feeder,2,N Current (RMS),A,152.4
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,169.0
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,246.9
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.07
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.71
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.73
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.91
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,feeder,1,N Current (RMS),A,4.3
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,162.1
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,transformer,,Temperature,C,31.5
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
