Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,90.45
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,91.61
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,117.19
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,142.0
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,371.3
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,374.2
931058,Crossley Court,2024-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,482.1
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.11
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.61
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.53
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.25
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.1
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.17
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.44
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.6
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,feeder,3,N Current (RMS),A,25.6
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.93
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.91
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.98
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.99
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,64.89
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,feeder,2,N Current (RMS),A,163.6
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,172.3
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,267.0
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.46
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.49
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.81
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,feeder,1,N Current (RMS),A,4.0
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,165.4
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,transformer,,Temperature,C,31.5
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,88.22
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,91.44
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,114.55
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,157.0
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,361.6
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,373.6
931058,Crossley Court,2024-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,471.7
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.92
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.9
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.66
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.06
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,feeder,4,N Current (RMS),A,14.4
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.3
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.1
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.94
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.41
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.78
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.85
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.91
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,64.26
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,feeder,2,N Current (RMS),A,157.9
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,175.4
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,264.0
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.31
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.44
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,feeder,1,N Current (RMS),A,3.9
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,165.3
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,transformer,,Temperature,C,31.4
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,90.17
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,93.95
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,113.02
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,153.0
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,368.7
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,383.6
931058,Crossley Court,2024-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,464.5
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.87
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.55
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.23
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.1
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.7
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.7
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.99
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.87
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.71
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.74
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.55
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,62.69
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,feeder,2,N Current (RMS),A,145.0
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,182.9
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,257.4
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.38
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,44.1
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,feeder,1,N Current (RMS),A,4.2
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,180.1
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,transformer,,Temperature,C,31.4
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,93.98
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,101.07
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,108.24
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,142.1
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,383.7
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,411.8
931058,Crossley Court,2024-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,444.3
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.84
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.49
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.25
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.8
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.34
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.55
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.97
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.14
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.19
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,55.39
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,feeder,2,N Current (RMS),A,136.4
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,170.6
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,230.5
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.7
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.74
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,feeder,1,N Current (RMS),A,3.6
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,172.9
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,transformer,,Temperature,C,31.4
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,85.19
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,89.96
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,99.13
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,129.2
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,352.5
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,372.2
931058,Crossley Court,2024-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,412.6
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.95
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.21
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.16
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.96
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,feeder,4,N Current (RMS),A,15.2
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.5
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.08
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.31
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.74
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,feeder,3,N Current (RMS),A,30.4
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.27
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.81
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,55.53
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,feeder,2,N Current (RMS),A,127.8
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,160.3
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,233.5
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.78
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,40.37
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,feeder,1,N Current (RMS),A,3.8
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,168.2
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,transformer,,Temperature,C,31.3
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,84.34
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,91.65
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,102.89
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,352.0
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,382.2
931058,Crossley Court,2024-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,433.3
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.69
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.65
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.18
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.83
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,feeder,4,N Current (RMS),A,14.4
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.7
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.9
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.79
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.46
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.29
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.79
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.63
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,58.97
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,feeder,2,N Current (RMS),A,137.6
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,166.6
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,246.8
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.3
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.92
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.36
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,feeder,1,N Current (RMS),A,3.8
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,178.5
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.2
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,transformer,,Temperature,C,31.2
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,86.54
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,96.2
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,122.46
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,132.3
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.8
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,400.3
931058,Crossley Court,2024-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,512.7
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.64
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.66
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.41
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.84
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,feeder,4,N Current (RMS),A,14.3
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.7
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.51
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.86
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.26
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.02
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,58.8
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,feeder,2,N Current (RMS),A,130.6
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,166.4
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.3
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,245.6
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.4
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.81
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.47
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,feeder,1,N Current (RMS),A,3.4
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,173.8
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,transformer,,Temperature,C,31.1
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,83.57
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,96.11
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,111.37
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,121.3
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,347.2
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,399.1
931058,Crossley Court,2024-03-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,465.5
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.5
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.69
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.93
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.7
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.9
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.33
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.85
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.54
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.84
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,feeder,3,N Current (RMS),A,27.8
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.56
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.23
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,56.44
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,feeder,2,N Current (RMS),A,122.4
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,189.2
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.8
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,235.5
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.21
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.35
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.37
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,feeder,1,N Current (RMS),A,4.4
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.2
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,171.3
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,transformer,,Temperature,C,31.1
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,94.14
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,97.81
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,106.58
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,125.3
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,391.0
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,405.8
931058,Crossley Court,2024-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,444.7
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.16
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.49
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.9
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,feeder,4,N Current (RMS),A,15.1
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.2
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.8
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.33
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.16
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.22
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,feeder,3,N Current (RMS),A,26.4
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.1
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.83
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,55.95
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,feeder,2,N Current (RMS),A,116.3
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,178.5
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.3
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,233.1
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.35
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,43.88
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.12
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,feeder,1,N Current (RMS),A,3.5
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,181.3
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,transformer,,Temperature,C,31.0
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,88.93
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,104.37
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,107.2
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,368.2
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,432.0
931058,Crossley Court,2024-03-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,446.4
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.84
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.28
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.51
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.25
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,feeder,4,N Current (RMS),A,14.6
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.9
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.8
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.1
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.41
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.03
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.47
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.93
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,57.8
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,feeder,2,N Current (RMS),A,137.5
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,167.7
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,240.9
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
