Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.7
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.88
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.51
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,feeder,1,N Current (RMS),A,3.5
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,164.9
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,transformer,,Temperature,C,31.0
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,85.55
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,91.73
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,105.59
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,133.7
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,354.1
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,379.6
931058,Crossley Court,2024-03-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,439.9
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.87
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.92
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.47
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.22
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.9
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.8
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.84
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.33
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.47
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,feeder,3,N Current (RMS),A,19.9
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.49
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.38
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,50.37
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,feeder,2,N Current (RMS),A,116.6
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,163.5
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.7
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,209.2
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.34
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.66
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,feeder,1,N Current (RMS),A,3.9
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,155.4
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,transformer,,Temperature,C,30.9
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,88.6
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,88.85
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,94.39
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.3
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.2
931058,Crossley Court,2024-03-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,392.2
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.88
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.94
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.43
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.17
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,feeder,4,N Current (RMS),A,12.9
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.3
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.1
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.3
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.68
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.63
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.79
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,feeder,3,N Current (RMS),A,25.8
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.54
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.61
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,54.41
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,feeder,2,N Current (RMS),A,91.6
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,167.4
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,122.4
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,225.5
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.11
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.31
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.66
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.83
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,feeder,1,N Current (RMS),A,4.5
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.9
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,150.9
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,transformer,,Temperature,C,30.8
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,94.48
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,103.32
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,111.2
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,389.8
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,425.2
931058,Crossley Court,2024-03-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,460.3
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.53
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.47
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.96
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.3
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.3
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.61
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.63
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.2
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.06
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,feeder,3,N Current (RMS),A,25.6
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.04
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.11
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,58.08
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,feeder,2,N Current (RMS),A,117.7
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,173.2
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.6
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,240.2
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.16
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.46
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.32
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.53
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,feeder,1,N Current (RMS),A,3.4
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,165.7
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,transformer,,Temperature,C,30.8
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,86.65
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,98.11
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,112.63
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,356.3
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,404.0
931058,Crossley Court,2024-03-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,466.2
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.85
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.4
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.63
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.29
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,feeder,4,N Current (RMS),A,16.1
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.6
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.06
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.33
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.85
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,feeder,3,N Current (RMS),A,29.3
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.49
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.38
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,57.26
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,feeder,2,N Current (RMS),A,140.7
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,178.4
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,236.2
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.96
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.39
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.44
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,feeder,1,N Current (RMS),A,4.0
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,161.7
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,transformer,,Temperature,C,30.7
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,90.34
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,87.78
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,106.52
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,136.1
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,370.3
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.7
931058,Crossley Court,2024-03-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,439.5
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.87
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.54
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.51
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.96
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,feeder,4,N Current (RMS),A,14.6
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.1
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.8
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.42
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.86
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.84
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,feeder,3,N Current (RMS),A,25.1
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,47.09
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.85
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,59.24
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,feeder,2,N Current (RMS),A,138.9
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,192.6
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,243.7
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.21
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.68
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.53
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.75
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,feeder,1,N Current (RMS),A,3.6
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,144.9
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,transformer,,Temperature,C,30.6
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,92.73
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,87.76
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,114.78
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,137.2
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,378.9
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.5
931058,Crossley Court,2024-03-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,472.0
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.99
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.34
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.49
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.07
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.4
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.3
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.16
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.05
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.43
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,48.24
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.9
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,54.25
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,feeder,2,N Current (RMS),A,127.2
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,197.6
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,223.2
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.31
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.48
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.25
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,feeder,1,N Current (RMS),A,3.6
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,152.2
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,transformer,,Temperature,C,30.5
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,94.22
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,91.69
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,102.15
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,130.2
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,385.6
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,375.0
931058,Crossley Court,2024-03-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,420.2
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.8
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.73
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.53
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.16
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,feeder,4,N Current (RMS),A,15.2
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.7
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.02
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.81
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.69
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.31
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,feeder,3,N Current (RMS),A,26.8
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.71
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.52
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,51.07
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,feeder,2,N Current (RMS),A,119.5
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,183.0
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,209.6
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.23
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.47
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.98
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.34
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,feeder,1,N Current (RMS),A,3.8
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,159.3
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,transformer,,Temperature,C,30.4
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,91.72
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,90.72
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,102.88
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,374.7
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.5
931058,Crossley Court,2024-03-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,422.6
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.63
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.56
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.89
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.3
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.4
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.82
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.92
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.05
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,feeder,3,N Current (RMS),A,23.9
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.45
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.97
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.13
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,56.3
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,feeder,2,N Current (RMS),A,121.0
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,184.2
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,231.2
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.09
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.98
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.86
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.3
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,feeder,1,N Current (RMS),A,4.0
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,159.0
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,transformer,,Temperature,C,30.4
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,91.4
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,92.47
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,103.54
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,119.8
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,373.7
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,377.5
931058,Crossley Court,2024-03-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,425.1
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.74
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.91
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.73
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.96
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.13
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.75
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.62
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,feeder,3,N Current (RMS),A,25.6
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.95
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.22
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.64
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,55.75
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,feeder,2,N Current (RMS),A,119.0
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,160.5
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,228.6
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.39
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.81
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.71
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,feeder,1,N Current (RMS),A,4.4
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,162.5
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,transformer,,Temperature,C,30.3
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,90.65
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,95.93
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,107.04
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,115.3
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,370.2
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,391.5
931058,Crossley Court,2024-03-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,439.2
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.84
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.92
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.61
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.05
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,feeder,4,N Current (RMS),A,13.7
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.31
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.23
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.72
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,feeder,3,N Current (RMS),A,25.3
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
