Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.15
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,55.37
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,feeder,2,N Current (RMS),A,116.7
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,156.7
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.9
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,227.4
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.29
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.58
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,43.92
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.92
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,feeder,1,N Current (RMS),A,4.8
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.3
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,179.6
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,transformer,,Temperature,C,30.2
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,90.96
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,101.75
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,105.06
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,372.1
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,415.9
931058,Crossley Court,2024-03-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,431.5
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.94
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.85
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.48
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.94
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,feeder,4,N Current (RMS),A,13.9
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.1
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.6
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.7
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.44
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.73
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.92
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.21
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.34
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,50.33
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,feeder,2,N Current (RMS),A,98.7
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,152.5
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.3
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,206.5
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.01
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,42.55
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.81
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,feeder,1,N Current (RMS),A,3.7
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,174.9
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,transformer,,Temperature,C,30.2
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,82.51
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,97.1
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,101.0
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.9
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,396.8
931058,Crossley Court,2024-03-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,414.8
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.92
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.48
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.13
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,feeder,4,N Current (RMS),A,14.7
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.7
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.63
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.43
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.67
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.31
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.45
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,48.37
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,feeder,2,N Current (RMS),A,79.6
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,165.6
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,118.8
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,198.8
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.1
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.09
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,43.38
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,feeder,1,N Current (RMS),A,3.2
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,178.0
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,transformer,,Temperature,C,30.1
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,86.95
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,107.74
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,97.17
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,355.8
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,440.7
931058,Crossley Court,2024-03-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,399.7
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.87
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.68
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.46
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.06
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,feeder,4,N Current (RMS),A,14.2
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.7
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.1
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.22
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.19
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.66
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,feeder,3,N Current (RMS),A,25.6
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.11
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.1
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.79
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,feeder,2,N Current (RMS),A,66.9
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,156.2
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.1
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,200.9
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.55
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.04
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.85
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.47
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.83
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,161.5
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,transformer,,Temperature,C,30.1
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,82.85
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,104.13
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,100.34
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,338.7
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,425.1
931058,Crossley Court,2024-03-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,412.4
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.89
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.59
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.51
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.82
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.1
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.89
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.63
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.43
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,feeder,3,N Current (RMS),A,22.1
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.11
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.97
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,50.92
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,feeder,2,N Current (RMS),A,99.5
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,160.3
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.1
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,209.4
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.97
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.27
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.17
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.9
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.04
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,feeder,1,N Current (RMS),A,3.9
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,151.0
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,transformer,,Temperature,C,30.0
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,85.76
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,93.0
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,102.2
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.8
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,381.3
931058,Crossley Court,2024-03-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,420.6
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.89
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.28
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.74
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.07
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,feeder,4,N Current (RMS),A,15.5
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.7
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.3
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.99
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.43
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.56
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,feeder,3,N Current (RMS),A,28.1
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.08
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.07
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,49.49
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,feeder,2,N Current (RMS),A,110.4
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,164.5
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,203.6
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.72
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.65
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.11
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,feeder,1,N Current (RMS),A,4.9
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,145.6
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,transformer,,Temperature,C,29.9
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,93.07
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,87.89
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,103.23
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,381.3
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,359.8
931058,Crossley Court,2024-03-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,424.7
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.21
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.52
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.06
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.7
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.1
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.2
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.14
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.82
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.87
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.3
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,48.2
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,feeder,2,N Current (RMS),A,93.7
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,171.7
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,198.1
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.35
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.92
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.64
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,feeder,1,N Current (RMS),A,4.2
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,142.7
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,transformer,,Temperature,C,29.8
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,90.63
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,90.88
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,100.71
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,370.2
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,371.0
931058,Crossley Court,2024-03-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,413.6
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.66
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.02
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.49
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.19
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,feeder,4,N Current (RMS),A,12.7
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.8
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.92
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.83
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.94
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.15
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.12
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,52.07
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,feeder,2,N Current (RMS),A,108.7
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,160.0
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.9
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,213.4
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.52
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.22
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.79
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,feeder,1,N Current (RMS),A,3.6
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,140.0
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,transformer,,Temperature,C,29.7
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,86.62
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,88.66
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,106.99
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,353.6
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.3
931058,Crossley Court,2024-03-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,439.3
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.71
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.41
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.71
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.43
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.5
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.5
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.29
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.85
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.78
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,feeder,3,N Current (RMS),A,32.0
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.48
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.69
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,48.45
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,feeder,2,N Current (RMS),A,117.1
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,186.4
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,198.8
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.9
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.43
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.53
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,feeder,1,N Current (RMS),A,5.0
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.1
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,148.3
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,transformer,,Temperature,C,29.6
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,100.09
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,87.68
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,106.18
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,409.6
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.3
931058,Crossley Court,2024-03-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,435.7
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.84
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.29
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.92
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.69
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,feeder,4,N Current (RMS),A,16.4
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.3
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.7
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.94
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.5
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.73
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,feeder,3,N Current (RMS),A,25.2
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.58
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,52.2
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.78
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.19
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,feeder,2,N Current (RMS),A,134.2
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,213.9
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,190.1
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.84
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.24
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.44
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,feeder,1,N Current (RMS),A,6.0
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.0
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,139.7
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.5
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,transformer,,Temperature,C,29.4
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,109.27
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,83.44
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,108.06
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,145.4
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,447.4
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.3
931058,Crossley Court,2024-03-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,443.2
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.71
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.85
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.43
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.14
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,feeder,4,N Current (RMS),A,14.1
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.4
