Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.96
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.68
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.78
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.87
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,50.68
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.29
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,46.09
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,feeder,2,N Current (RMS),A,108.6
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,207.4
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,189.3
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.08
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.07
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.54
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.1
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,feeder,1,N Current (RMS),A,4.8
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.1
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,157.3
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,120.9
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,transformer,,Temperature,C,29.2
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,101.28
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,93.04
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,110.19
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,122.2
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,414.1
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,379.6
931058,Crossley Court,2024-03-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,452.6
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.92
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.23
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.69
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.08
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,feeder,4,N Current (RMS),A,14.5
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.3
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.44
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.15
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.92
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.64
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,48.8
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.42
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.04
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,feeder,2,N Current (RMS),A,111.8
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,199.8
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,185.3
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.87
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.22
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.21
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.91
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.94
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,feeder,1,N Current (RMS),A,7.4
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,144.7
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,159.0
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,transformer,,Temperature,C,29.1
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,114.68
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,92.16
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,103.99
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,120.1
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,469.4
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,376.8
931058,Crossley Court,2024-03-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,427.5
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.83
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.16
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.49
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.14
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.32
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.31
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.41
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.3
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.77
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.74
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,56.27
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,feeder,2,N Current (RMS),A,137.3
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,192.6
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,231.9
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.15
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.5
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,48.28
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.22
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,feeder,1,N Current (RMS),A,6.4
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,122.0
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,198.0
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.8
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,transformer,,Temperature,C,28.9
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,105.76
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,100.82
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,121.03
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,141.6
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,433.9
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,412.5
931058,Crossley Court,2024-03-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,498.1
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.97
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.15
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.45
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.25
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,feeder,4,N Current (RMS),A,14.9
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.7
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.7
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.1
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.34
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.89
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.52
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.58
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.23
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,47.78
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,feeder,2,N Current (RMS),A,106.4
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,154.6
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,197.7
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.27
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.26
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,43.97
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.14
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,feeder,1,N Current (RMS),A,4.5
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,180.3
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,139.6
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,transformer,,Temperature,C,28.8
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,89.33
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,97.53
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,116.69
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.3
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,399.5
931058,Crossley Court,2024-03-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,480.5
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.95
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.3
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.52
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.17
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.4
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.9
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.91
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.08
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.79
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,feeder,3,N Current (RMS),A,25.4
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.57
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.46
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.39
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,feeder,2,N Current (RMS),A,105.2
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,158.7
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,187.2
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.19
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.25
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.77
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.73
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,feeder,1,N Current (RMS),A,4.1
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,164.2
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,137.5
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,transformer,,Temperature,C,28.7
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,86.54
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,89.06
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,113.07
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,355.1
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,364.9
931058,Crossley Court,2024-03-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,466.5
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.87
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.31
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.54
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.25
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,feeder,4,N Current (RMS),A,12.7
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.4
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.3
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.52
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.66
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.14
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.5
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,feeder,3,N Current (RMS),A,27.2
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.2
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.63
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.65
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.94
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,feeder,2,N Current (RMS),A,100.4
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,138.4
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,190.3
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.28
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.96
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.63
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.69
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.68
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,feeder,1,N Current (RMS),A,3.6
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,159.2
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.1
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,transformer,,Temperature,C,28.5
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,82.23
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,92.02
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,107.38
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.6
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,378.0
931058,Crossley Court,2024-03-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,443.2
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.87
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.97
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.32
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.43
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,feeder,4,N Current (RMS),A,15.3
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.1
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.31
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.08
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.18
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,feeder,3,N Current (RMS),A,26.4
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.03
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.26
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,50.79
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,feeder,2,N Current (RMS),A,113.1
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,140.4
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.1
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,209.6
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.46
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.92
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.25
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,feeder,1,N Current (RMS),A,4.7
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.8
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,160.3
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,transformer,,Temperature,C,28.4
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,86.77
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,92.58
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,109.66
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,356.8
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,380.6
931058,Crossley Court,2024-03-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,452.6
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.95
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.87
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.3
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.29
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,feeder,4,N Current (RMS),A,15.4
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.7
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.4
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.6
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.22
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.86
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.64
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.91
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.54
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.74
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,53.2
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,feeder,2,N Current (RMS),A,107.4
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,134.3
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,219.9
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.16
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.58
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.35
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.18
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,feeder,1,N Current (RMS),A,4.8
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.7
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,145.4
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.1
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,transformer,,Temperature,C,28.3
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,86.2
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,90.26
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,113.31
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,354.4
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,370.9
931058,Crossley Court,2024-03-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,468.3
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.43
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.12
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.21
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,feeder,4,N Current (RMS),A,15.9
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.7
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.24
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.66
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.02
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,feeder,3,N Current (RMS),A,26.1
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.1
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.12
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.5
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,52.5
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,feeder,2,N Current (RMS),A,109.9
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,120.2
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,217.5
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.27
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.49
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.16
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.19
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,feeder,1,N Current (RMS),A,4.0
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,144.9
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.6
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,transformer,,Temperature,C,28.1
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,78.28
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,90.44
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,111.92
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.1
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,372.1
931058,Crossley Court,2024-03-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,462.8
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.95
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.41
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.47
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.09
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.1
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.46
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.87
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.52
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.57
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,feeder,3,N Current (RMS),A,30.7
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.84
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.29
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,51.95
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,feeder,2,N Current (RMS),A,117.8
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,139.9
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.1
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,215.6
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.86
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.76
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.08
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,feeder,1,N Current (RMS),A,3.7
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,156.0
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.7
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,transformer,,Temperature,C,28.0
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,81.97
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,92.04
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,115.7
