Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.0
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,379.6
931058,Crossley Court,2024-03-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,479.6
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.84
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.24
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.55
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.42
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.3
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.3
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.73
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.77
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.77
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,feeder,3,N Current (RMS),A,26.9
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.3
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.1
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.99
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.59
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.66
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,feeder,2,N Current (RMS),A,116.0
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,144.5
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,189.2
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.36
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.85
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.76
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,feeder,1,N Current (RMS),A,4.3
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,143.9
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,transformer,,Temperature,C,27.8
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,85.32
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,83.76
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,104.61
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.8
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.1
931058,Crossley Court,2024-03-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,433.1
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.68
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.41
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.47
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.27
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,feeder,4,N Current (RMS),A,15.2
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.9
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.1
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.5
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.46
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.01
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.2
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.36
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.19
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.52
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,feeder,2,N Current (RMS),A,104.0
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,141.9
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,180.4
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.77
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.35
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,45.18
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.81
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,feeder,1,N Current (RMS),A,5.7
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.2
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,186.4
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.2
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,transformer,,Temperature,C,27.7
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,90.58
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,92.85
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,102.8
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,373.3
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,382.0
931058,Crossley Court,2024-03-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,424.7
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.93
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.07
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.6
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.35
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,feeder,4,N Current (RMS),A,16.2
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.7
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.9
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.88
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.45
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.14
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,feeder,3,N Current (RMS),A,33.2
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.3
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.59
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.05
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.8
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,feeder,2,N Current (RMS),A,88.3
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,159.5
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,177.3
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.77
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.56
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,41.17
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.21
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,feeder,1,N Current (RMS),A,4.5
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.8
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,169.5
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.1
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,transformer,,Temperature,C,27.5
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,89.11
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,96.27
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,104.5
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,367.2
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,395.7
931058,Crossley Court,2024-03-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,432.3
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.99
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.55
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.72
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.52
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,feeder,4,N Current (RMS),A,16.2
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.7
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.91
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.02
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.97
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,feeder,3,N Current (RMS),A,29.2
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.1
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.8
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.82
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.34
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.03
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.82
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,feeder,2,N Current (RMS),A,114.6
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,149.8
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,202.6
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.31
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.1
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.58
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,feeder,1,N Current (RMS),A,4.1
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,152.5
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.8
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,transformer,,Temperature,C,27.2
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,86.12
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,89.87
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,114.88
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,354.5
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,369.3
931058,Crossley Court,2024-03-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,475.6
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.06
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.44
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.34
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.38
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,feeder,4,N Current (RMS),A,15.7
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.6
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.6
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.1
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.38
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.44
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.54
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,feeder,3,N Current (RMS),A,29.4
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.64
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.95
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.17
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,60.01
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,feeder,2,N Current (RMS),A,137.5
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,152.5
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,248.9
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.66
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.8
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.97
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.87
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,feeder,1,N Current (RMS),A,4.1
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.1
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,160.4
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,transformer,,Temperature,C,27.0
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,88.57
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,94.92
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,120.8
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,119.2
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,364.7
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,390.1
931058,Crossley Court,2024-03-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,500.5
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.01
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.53
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.55
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.31
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,feeder,4,N Current (RMS),A,15.3
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.3
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.8
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.29
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.25
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.27
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.91
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.73
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.34
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,62.12
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,feeder,2,N Current (RMS),A,129.2
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,151.3
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.1
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,257.1
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.7
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.94
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.47
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.56
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,feeder,1,N Current (RMS),A,3.7
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,158.6
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.9
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,transformer,,Temperature,C,26.8
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,84.48
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,99.61
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,120.26
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,347.4
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,409.2
931058,Crossley Court,2024-03-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,497.5
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.95
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.16
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.56
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.47
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,feeder,4,N Current (RMS),A,15.8
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.4
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.33
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.72
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.51
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,feeder,3,N Current (RMS),A,31.9
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.3
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.68
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.13
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,60.59
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,feeder,2,N Current (RMS),A,109.6
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,151.2
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,128.3
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,250.8
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.86
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.03
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.59
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.5
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,feeder,1,N Current (RMS),A,4.3
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,154.6
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,transformer,,Temperature,C,26.6
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,87.2
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,103.0
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,116.08
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.6
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,422.8
931058,Crossley Court,2024-03-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,480.0
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.71
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.01
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.54
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.48
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,feeder,4,N Current (RMS),A,16.1
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.3
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.5
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.14
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.94
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.15
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,feeder,3,N Current (RMS),A,21.8
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.53
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.05
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,53.41
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,feeder,2,N Current (RMS),A,96.4
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,142.4
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.8
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,221.4
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.79
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,40.08
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.74
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,feeder,1,N Current (RMS),A,4.3
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.4
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,164.9
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,transformer,,Temperature,C,26.4
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,85.47
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,103.61
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,108.78
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,351.8
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,426.5
931058,Crossley Court,2024-03-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,450.1
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.02
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.1
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.6
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.49
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,feeder,4,N Current (RMS),A,13.3
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.51
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.31
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.72
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,feeder,3,N Current (RMS),A,34.4
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.1
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.8
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.3
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.14
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.06
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,53.06
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,feeder,2,N Current (RMS),A,115.4
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,153.6
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,220.6
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.69
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.26
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.89
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.89
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,feeder,1,N Current (RMS),A,4.9
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.6
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,152.4
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,transformer,,Temperature,C,26.2
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,94.02
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,93.86
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,110.16
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,388.2
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,387.5
931058,Crossley Court,2024-03-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,457.7
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.93
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.01
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.78
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.45
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.7
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.7
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.6
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.7
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.78
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.2
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,feeder,3,N Current (RMS),A,27.7
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.1
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.51
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.72
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.71
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,feeder,2,N Current (RMS),A,117.8
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,167.5
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,202.3
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.31
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.28
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.99
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,feeder,1,N Current (RMS),A,5.5
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.1
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,170.3
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
