Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,transformer,,Temperature,C,26.0
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,99.53
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,94.55
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,106.35
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,116.6
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,410.8
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,390.1
931058,Crossley Court,2024-03-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,441.7
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.12
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.41
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.77
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.53
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,feeder,4,N Current (RMS),A,16.7
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.8
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.8
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.64
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.12
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,feeder,3,N Current (RMS),A,30.7
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.9
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.56
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.04
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,52.71
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,feeder,2,N Current (RMS),A,133.0
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,159.1
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,219.0
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.64
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.79
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.66
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,feeder,1,N Current (RMS),A,4.5
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.7
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,155.8
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,transformer,,Temperature,C,25.8
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,90.41
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,88.23
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,111.02
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,122.2
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,373.2
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,363.7
931058,Crossley Court,2024-03-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,461.2
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.96
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.05
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.72
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.63
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,feeder,4,N Current (RMS),A,17.6
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.81
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.91
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.97
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,feeder,3,N Current (RMS),A,32.4
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.1
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.03
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.05
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,56.95
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,feeder,2,N Current (RMS),A,143.1
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,173.8
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,236.2
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.69
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.87
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.01
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,feeder,1,N Current (RMS),A,4.9
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.2
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,163.9
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.6
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,transformer,,Temperature,C,25.5
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,95.6
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,92.5
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,120.55
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,135.4
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,394.1
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,380.3
931058,Crossley Court,2024-03-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,499.6
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.88
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.11
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.7
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.72
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.7
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.4
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.72
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.25
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,feeder,3,N Current (RMS),A,31.1
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.1
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.79
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.01
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,51.02
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,feeder,2,N Current (RMS),A,107.7
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,151.3
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,210.9
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.48
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.06
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.01
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.35
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,feeder,1,N Current (RMS),A,4.9
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.4
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,160.0
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,transformer,,Temperature,C,25.3
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,91.96
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,96.45
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,110.34
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.0
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,395.9
931058,Crossley Court,2024-03-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,456.1
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.34
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.01
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.91
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.92
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.96
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.97
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,feeder,4,N Current (RMS),A,16.2
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.2
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.2
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.7
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.67
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.68
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,feeder,3,N Current (RMS),A,38.1
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.1
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.17
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.62
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,49.3
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,feeder,2,N Current (RMS),A,86.6
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,149.1
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.7
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,204.3
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.55
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.05
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.36
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.36
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,feeder,1,N Current (RMS),A,4.6
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.9
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,150.1
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,transformer,,Temperature,C,25.1
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,91.84
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,101.62
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,114.3
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,379.1
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,418.5
931058,Crossley Court,2024-03-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,473.7
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.28
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.95
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.22
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.03
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.85
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.17
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.3
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.5
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.8
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.69
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.93
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.28
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,feeder,3,N Current (RMS),A,36.2
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.1
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.34
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.77
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,54.54
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,feeder,2,N Current (RMS),A,107.1
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,137.5
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.9
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,226.8
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.48
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.08
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.25
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.95
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.99
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,feeder,1,N Current (RMS),A,4.0
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,160.4
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.7
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,transformer,,Temperature,C,24.9
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,83.32
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,99.5
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,113.99
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.7
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,410.0
931058,Crossley Court,2024-03-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,472.4
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.88
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.42
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.69
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.43
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.21
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.45
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,feeder,4,N Current (RMS),A,18.7
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.2
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.2
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.75
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.52
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.34
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,feeder,3,N Current (RMS),A,21.1
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.24
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.31
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,61.17
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,feeder,2,N Current (RMS),A,151.7
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,149.3
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.7
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,253.0
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.65
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.56
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.53
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.94
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,feeder,1,N Current (RMS),A,3.7
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,146.0
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,transformer,,Temperature,C,24.8
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,80.98
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,86.58
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,112.9
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,147.1
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.9
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,356.2
931058,Crossley Court,2024-03-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,467.3
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.83
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.28
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.6
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.41
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.13
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.36
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.3
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.7
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.8
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.34
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.83
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.73
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.46
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,49.72
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,feeder,2,N Current (RMS),A,123.1
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,147.0
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,205.8
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.01
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.17
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.92
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.91
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.23
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,feeder,1,N Current (RMS),A,3.9
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,132.2
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,133.9
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,transformer,,Temperature,C,24.6
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,81.78
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,78.82
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,115.14
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,119.2
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.6
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.2
931058,Crossley Court,2024-03-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,476.8
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.04
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.5
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.66
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.59
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.42
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.13
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,feeder,4,N Current (RMS),A,20.3
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.3
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.1
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.11
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.18
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,feeder,3,N Current (RMS),A,23.7
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.59
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.24
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,50.09
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,feeder,2,N Current (RMS),A,129.7
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,146.3
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,207.0
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.29
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.18
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.52
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,feeder,1,N Current (RMS),A,4.0
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.3
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,transformer,,Temperature,C,24.5
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,79.5
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,67.95
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,104.93
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,130.6
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
931058,Crossley Court,2024-03-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,435.4
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.27
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.97
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.99
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.57
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.11
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,feeder,4,N Current (RMS),A,21.4
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.52
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.85
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.12
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.1
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,48.16
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,feeder,2,N Current (RMS),A,118.6
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,149.9
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,200.5
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.91
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.96
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.68
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,feeder,1,N Current (RMS),A,3.8
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.9
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.9
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,transformer,,Temperature,C,24.4
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,72.42
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,58.15
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,96.8
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.9
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
931058,Crossley Court,2024-03-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,403.7
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.09
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.76
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.77
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.55
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.39
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.74
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.07
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.4
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.18
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,feeder,3,N Current (RMS),A,19.7
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.78
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.97
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,feeder,2,N Current (RMS),A,123.8
