Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,144.7
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,196.0
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.21
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.32
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.27
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,feeder,1,N Current (RMS),A,4.0
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.8
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,transformer,,Temperature,C,24.3
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,74.61
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,56.75
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,94.15
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.4
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
931058,Crossley Court,2024-03-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,393.6
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.56
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.29
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.2
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.76
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.57
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.85
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.78
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.37
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.69
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,feeder,3,N Current (RMS),A,23.3
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.2
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.28
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,48.78
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,feeder,2,N Current (RMS),A,122.8
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,126.4
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,203.1
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.25
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.03
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.66
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,feeder,1,N Current (RMS),A,4.5
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.3
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,transformer,,Temperature,C,24.3
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,73.99
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,59.25
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,99.98
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.6
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
931058,Crossley Court,2024-03-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,417.8
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.92
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.7
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.39
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.07
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.78
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.38
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,feeder,4,N Current (RMS),A,20.5
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.3
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.86
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.16
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.71
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,feeder,2,N Current (RMS),A,115.9
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,125.0
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,190.1
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.43
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.98
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.18
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,feeder,1,N Current (RMS),A,6.8
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,136.3
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.2
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,transformer,,Temperature,C,24.2
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.6
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,82.1
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,59.22
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,91.84
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.6
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
931058,Crossley Court,2024-03-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,382.9
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.57
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.31
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.93
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.24
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.25
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.4
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,feeder,4,N Current (RMS),A,19.8
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.8
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.56
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.16
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.05
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,45.19
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,feeder,2,N Current (RMS),A,109.6
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.4
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,188.3
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.03
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.04
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.84
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,feeder,1,N Current (RMS),A,4.3
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.1
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,transformer,,Temperature,C,24.1
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.71
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.97
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.5
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,65.19
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,55.91
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,87.98
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
931058,Crossley Court,2024-03-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,367.3
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.14
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.55
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.88
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.99
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.16
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,feeder,4,N Current (RMS),A,19.6
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.9
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.7
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.98
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.36
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.07
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.15
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,feeder,2,N Current (RMS),A,110.1
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.9
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,191.4
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.09
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.53
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.84
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,feeder,1,N Current (RMS),A,3.4
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.9
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,transformer,,Temperature,C,24.0
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.94
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,60.27
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,56.29
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,85.12
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
931058,Crossley Court,2024-03-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.2
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.5
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.15
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.7
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.45
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.62
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.91
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,feeder,4,N Current (RMS),A,20.1
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.6
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.3
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.4
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.17
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.66
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.59
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.97
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,feeder,2,N Current (RMS),A,99.2
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.9
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.3
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,195.1
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.86
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.32
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.87
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,feeder,1,N Current (RMS),A,3.2
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,transformer,,Temperature,C,24.0
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.04
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,59.43
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,64.25
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,93.29
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
931058,Crossley Court,2024-03-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,389.5
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,14.08
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.47
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,11.56
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.94
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.21
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.46
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,feeder,4,N Current (RMS),A,18.4
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,96.6
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,102.9
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.1
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.62
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.7
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,feeder,3,N Current (RMS),A,22.3
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.14
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.5
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.54
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,feeder,2,N Current (RMS),A,96.9
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,176.9
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.04
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.92
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.4
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,transformer,,Temperature,C,24.0
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.88
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.99
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.06
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,62.56
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,62.25
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,92.1
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
931058,Crossley Court,2024-03-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,385.6
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,13.96
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.42
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,11.46
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.89
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.46
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.09
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,feeder,4,N Current (RMS),A,13.6
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.0
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.6
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.7
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.5
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.49
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.29
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,feeder,2,N Current (RMS),A,86.2
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.2
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,164.1
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.33
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.08
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.26
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.62
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,feeder,1,N Current (RMS),A,3.1
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,transformer,,Temperature,C,23.9
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.06
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.15
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.16
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,58.78
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,54.95
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,86.58
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
931058,Crossley Court,2024-03-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.5
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.51
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.48
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.46
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.56
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.9
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.65
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,feeder,2,N Current (RMS),A,81.2
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.1
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,159.9
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.99
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.06
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.82
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.1
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,transformer,,Temperature,C,24.0
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,44.46
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.1
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,75.07
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
931058,Crossley Court,2024-03-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.6
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.25
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.67
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.56
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,feeder,2,N Current (RMS),A,83.1
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.7
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,155.2
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.75
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.63
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.99
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,feeder,1,N Current (RMS),A,3.7
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,transformer,,Temperature,C,24.0
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,46.37
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.85
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,67.6
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
931058,Crossley Court,2024-03-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
