Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.11
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,feeder,3,N Current (RMS),A,21.2
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.66
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.45
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.26
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,feeder,2,N Current (RMS),A,91.3
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.6
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,158.0
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.55
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.3
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.42
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,feeder,1,N Current (RMS),A,3.2
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,transformer,,Temperature,C,24.0
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,43.35
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.46
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,67.7
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
931058,Crossley Court,2024-03-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,feeder,4,N Current (RMS),A,11.4
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,feeder,3,N Current (RMS),A,19.3
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.56
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.51
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,feeder,2,N Current (RMS),A,79.3
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.9
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,146.3
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.37
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.15
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.48
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,feeder,1,N Current (RMS),A,2.8
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.1
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,transformer,,Temperature,C,24.0
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.76
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.69
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,64.16
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
931058,Crossley Court,2024-03-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,feeder,4,N Current (RMS),A,11.3
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.92
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.61
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.97
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,feeder,2,N Current (RMS),A,74.7
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.2
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,139.5
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.77
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.76
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.2
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,transformer,,Temperature,C,24.0
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,42.76
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.94
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,64.4
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
931058,Crossley Court,2024-03-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.55
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.77
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.19
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,feeder,2,N Current (RMS),A,71.7
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.2
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.9
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.16
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.87
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.54
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,transformer,,Temperature,C,24.0
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,42.54
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.07
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,59.65
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
931058,Crossley Court,2024-03-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,feeder,4,N Current (RMS),A,11.7
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.2
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.91
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.81
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,feeder,2,N Current (RMS),A,76.6
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.8
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,138.7
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.83
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.18
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.72
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,feeder,1,N Current (RMS),A,3.1
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.9
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,transformer,,Temperature,C,24.0
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,45.1
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.36
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,62.1
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
931058,Crossley Court,2024-03-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.08
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.28
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.97
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.57
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.57
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,feeder,2,N Current (RMS),A,79.4
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.1
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,150.4
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.97
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.14
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,feeder,1,N Current (RMS),A,2.3
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,transformer,,Temperature,C,24.0
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,41.83
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,38.22
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,67.35
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
931058,Crossley Court,2024-03-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.61
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,feeder,4,N Current (RMS),A,10.2
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.3
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.26
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.31
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,feeder,2,N Current (RMS),A,72.3
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.4
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,136.4
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.17
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.05
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.49
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.37
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.4
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,transformer,,Temperature,C,24.1
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,42.75
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,39.4
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,66.11
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
931058,Crossley Court,2024-03-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.58
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.61
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,feeder,3,N Current (RMS),A,19.6
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.53
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.77
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,feeder,2,N Current (RMS),A,79.2
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.9
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,142.5
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.55
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.12
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.44
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.48
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,transformer,,Temperature,C,24.1
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,40.32
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,36.81
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,66.6
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
931058,Crossley Court,2024-03-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,feeder,3,N Current (RMS),A,19.9
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.83
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.5
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,feeder,2,N Current (RMS),A,71.6
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.2
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,128.8
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.46
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.01
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.37
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.18
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,feeder,1,N Current (RMS),A,2.5
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,transformer,,Temperature,C,24.1
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,40.95
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,37.41
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,59.59
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
931058,Crossley Court,2024-03-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,feeder,3,N Current (RMS),A,18.4
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.47
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.76
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,feeder,2,N Current (RMS),A,72.2
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.8
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,130.0
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.01
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.86
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.82
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,feeder,1,N Current (RMS),A,2.3
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,transformer,,Temperature,C,24.1
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,39.72
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,35.21
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,61.44
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
931058,Crossley Court,2024-03-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
