Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.15
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.99
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,feeder,2,N Current (RMS),A,72.6
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.7
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,131.2
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.38
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.52
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.76
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.38
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,feeder,1,N Current (RMS),A,2.4
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.9
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,transformer,,Temperature,C,24.2
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,41.01
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,36.25
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,62.4
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
931058,Crossley Court,2024-03-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,feeder,4,N Current (RMS),A,10.6
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.8
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,feeder,3,N Current (RMS),A,21.1
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.16
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.6
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.52
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,feeder,2,N Current (RMS),A,68.5
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.8
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.1
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.9
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.37
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.22
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.66
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.26
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,feeder,1,N Current (RMS),A,2.4
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.9
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,transformer,,Temperature,C,24.2
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,40.75
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,39.38
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,61.96
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
931058,Crossley Court,2024-03-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.05
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.28
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,feeder,2,N Current (RMS),A,66.2
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.3
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.2
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.99
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.28
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.58
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.03
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.61
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,feeder,1,N Current (RMS),A,2.7
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,transformer,,Temperature,C,24.2
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,42.16
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,42.19
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,61.79
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
931058,Crossley Court,2024-03-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,feeder,4,N Current (RMS),A,10.1
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.59
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.42
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.54
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,feeder,2,N Current (RMS),A,69.7
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.5
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.3
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.91
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.26
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.82
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.86
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.75
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,feeder,1,N Current (RMS),A,3.1
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.4
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,transformer,,Temperature,C,24.3
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,43.97
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,43.73
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,59.52
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
931058,Crossley Court,2024-03-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.39
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,feeder,3,N Current (RMS),A,24.6
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.48
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.22
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,feeder,2,N Current (RMS),A,70.2
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,132.2
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.2
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.24
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.3
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.27
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.5
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.8
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,transformer,,Temperature,C,24.3
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,40.58
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,44.43
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,66.23
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
931058,Crossley Court,2024-03-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,feeder,4,N Current (RMS),A,11.1
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.67
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.62
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.1
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,feeder,2,N Current (RMS),A,63.7
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.0
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.6
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.09
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.77
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.13
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.8
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.6
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,transformer,,Temperature,C,24.3
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,45.84
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,45.4
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,65.22
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
931058,Crossley Court,2024-03-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,feeder,4,N Current (RMS),A,11.5
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.82
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.28
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.99
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,feeder,2,N Current (RMS),A,66.0
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.6
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,127.4
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.35
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.53
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.16
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,feeder,1,N Current (RMS),A,2.0
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.9
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,transformer,,Temperature,C,24.4
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,39.33
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,40.66
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,56.92
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
931058,Crossley Court,2024-03-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,feeder,4,N Current (RMS),A,11.6
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,feeder,3,N Current (RMS),A,17.3
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.44
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.36
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.75
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,feeder,2,N Current (RMS),A,64.8
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.9
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.4
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.4
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.49
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.98
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,feeder,1,N Current (RMS),A,2.1
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,transformer,,Temperature,C,24.4
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,39.68
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,40.05
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
931058,Crossley Court,2024-03-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.58
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.05
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.2
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.15
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,feeder,2,N Current (RMS),A,67.3
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.6
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.0
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.31
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.09
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.61
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.3
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,transformer,,Temperature,C,24.5
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,39.13
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,40.41
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,55.56
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
931058,Crossley Court,2024-03-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,feeder,4,N Current (RMS),A,11.1
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,feeder,3,N Current (RMS),A,18.9
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.19
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.12
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.43
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,feeder,2,N Current (RMS),A,71.4
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.2
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.3
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.37
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.12
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.35
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,transformer,,Temperature,C,24.6
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
