Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,39.7
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,37.9
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
931058,Crossley Court,2024-03-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,feeder,4,N Current (RMS),A,11.1
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,feeder,3,N Current (RMS),A,18.2
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.06
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.67
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.23
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,feeder,2,N Current (RMS),A,74.1
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.6
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,132.7
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.1
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.8
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.02
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.74
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,feeder,1,N Current (RMS),A,2.7
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,transformer,,Temperature,C,24.6
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,41.87
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.57
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,57.75
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
931058,Crossley Court,2024-03-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,feeder,4,N Current (RMS),A,11.4
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.54
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.75
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.42
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.15
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,feeder,2,N Current (RMS),A,73.6
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,104.7
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,132.7
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.16
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.23
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.73
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.91
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,transformer,,Temperature,C,24.7
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,43.13
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,37.63
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,61.17
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
931058,Crossley Court,2024-03-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,feeder,4,N Current (RMS),A,10.6
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.3
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.93
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.18
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,feeder,2,N Current (RMS),A,67.2
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.9
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,133.0
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.21
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.23
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.96
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,feeder,1,N Current (RMS),A,2.5
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.1
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,transformer,,Temperature,C,24.8
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,41.48
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,41.68
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,60.91
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
931058,Crossley Court,2024-03-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,feeder,4,N Current (RMS),A,10.6
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,feeder,3,N Current (RMS),A,22.7
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.77
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.07
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.08
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,feeder,2,N Current (RMS),A,68.7
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.9
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,132.8
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.19
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.26
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.95
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,feeder,1,N Current (RMS),A,2.1
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,transformer,,Temperature,C,24.9
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,40.87
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,43.08
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,60.3
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
931058,Crossley Court,2024-03-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,feeder,4,N Current (RMS),A,10.2
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.48
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.37
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.72
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.38
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,feeder,2,N Current (RMS),A,68.9
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.4
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,134.0
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.27
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.86
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.73
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.6
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.1
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,transformer,,Temperature,C,25.0
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,39.74
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,40.63
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,61.78
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
931058,Crossley Court,2024-03-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.61
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.48
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.09
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.7
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.11
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,feeder,2,N Current (RMS),A,59.7
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.4
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,133.1
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.03
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.18
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.43
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,feeder,1,N Current (RMS),A,2.0
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.3
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,transformer,,Temperature,C,25.1
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,41.02
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,60.36
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
931058,Crossley Court,2024-03-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.96
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.65
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,feeder,3,N Current (RMS),A,18.3
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.26
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.47
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.78
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,feeder,2,N Current (RMS),A,75.6
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.4
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,152.9
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.82
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.21
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.06
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,feeder,1,N Current (RMS),A,2.4
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.6
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,transformer,,Temperature,C,25.2
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,41.07
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,44.16
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,65.8
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
931058,Crossley Court,2024-03-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,feeder,4,N Current (RMS),A,11.1
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.52
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.33
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.59
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.19
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,feeder,2,N Current (RMS),A,80.9
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.7
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,158.6
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.66
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.2
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,feeder,1,N Current (RMS),A,2.4
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,transformer,,Temperature,C,25.2
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,41.29
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,43.11
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,63.26
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
931058,Crossley Court,2024-03-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,feeder,4,N Current (RMS),A,10.6
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.77
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.53
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.11
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,feeder,2,N Current (RMS),A,72.4
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.6
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,146.3
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.96
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.03
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.24
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.18
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.31
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,feeder,1,N Current (RMS),A,2.7
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,transformer,,Temperature,C,25.3
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,43.49
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,44.1
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,62.81
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
931058,Crossley Court,2024-03-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,feeder,4,N Current (RMS),A,10.3
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.89
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,feeder,3,N Current (RMS),A,21.3
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.37
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.3
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.93
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,feeder,2,N Current (RMS),A,70.8
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,145.6
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.86
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.2
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.28
