Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,feeder,1,N Current (RMS),A,2.8
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.4
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,transformer,,Temperature,C,25.4
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,42.34
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,49.79
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,63.4
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
931058,Crossley Court,2024-03-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,feeder,4,N Current (RMS),A,10.3
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.06
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.45
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,feeder,2,N Current (RMS),A,84.5
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.1
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,160.4
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.83
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.13
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.82
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.49
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,feeder,1,N Current (RMS),A,2.7
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,transformer,,Temperature,C,25.5
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,42.1
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,46.99
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,63.87
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
931058,Crossley Court,2024-03-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,feeder,4,N Current (RMS),A,10.4
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.65
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.75
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.65
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,feeder,2,N Current (RMS),A,75.4
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.2
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,153.0
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.96
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.23
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.32
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.04
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.18
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.7
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,transformer,,Temperature,C,25.6
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,40.98
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,46.92
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,59.39
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
931058,Crossley Court,2024-03-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.36
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.45
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.22
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.34
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,feeder,2,N Current (RMS),A,71.7
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.6
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,143.5
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.95
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.5
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.45
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.1
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,transformer,,Temperature,C,25.7
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,43.11
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,48.88
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,60.49
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
931058,Crossley Court,2024-03-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.6
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.84
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.04
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.7
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,feeder,2,N Current (RMS),A,67.3
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.2
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,149.3
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.18
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.99
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.73
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.47
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,feeder,1,N Current (RMS),A,2.6
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.9
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,transformer,,Temperature,C,25.8
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,42.36
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,52.03
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,61.08
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
931058,Crossley Court,2024-03-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,feeder,4,N Current (RMS),A,10.3
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,feeder,3,N Current (RMS),A,17.1
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.09
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.78
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.74
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,feeder,2,N Current (RMS),A,64.5
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.2
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,153.4
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.89
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.17
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.68
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.42
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,feeder,1,N Current (RMS),A,2.7
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,118.9
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,transformer,,Temperature,C,26.0
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.4
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,54.2
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,59.45
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
931058,Crossley Court,2024-03-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,feeder,4,N Current (RMS),A,10.7
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.05
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.75
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.97
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,feeder,2,N Current (RMS),A,76.6
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,113.0
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,162.3
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.36
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.77
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.63
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.89
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,feeder,1,N Current (RMS),A,3.2
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.7
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,transformer,,Temperature,C,26.1
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,47.76
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,46.95
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,65.03
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
931058,Crossley Court,2024-03-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.54
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.58
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,feeder,2,N Current (RMS),A,91.9
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.8
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,156.1
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.42
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.94
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.4
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.04
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,feeder,1,N Current (RMS),A,3.3
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.4
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,transformer,,Temperature,C,26.2
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,45.55
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,40.83
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,63.5
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
931058,Crossley Court,2024-03-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.32
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.05
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.82
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,feeder,2,N Current (RMS),A,83.4
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.6
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,144.7
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.32
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.49
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.28
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.45
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.1
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,transformer,,Temperature,C,26.3
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,43.75
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,41.61
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,64.9
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
931058,Crossley Court,2024-03-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,feeder,4,N Current (RMS),A,12.1
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.09
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.7
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,feeder,2,N Current (RMS),A,92.3
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.0
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,152.4
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.44
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.8
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.2
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,feeder,1,N Current (RMS),A,2.3
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.3
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,transformer,,Temperature,C,26.4
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,40.09
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,39.75
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,65.01
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
931058,Crossley Court,2024-03-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,feeder,4,N Current (RMS),A,7.9
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.37
