Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.52
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.53
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,feeder,2,N Current (RMS),A,77.6
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,120.6
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,167.6
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.2
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.54
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,feeder,1,N Current (RMS),A,2.3
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,140.8
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,transformer,,Temperature,C,27.0
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,44.16
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,58.91
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,62.02
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
931058,Crossley Court,2024-03-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,feeder,4,N Current (RMS),A,7.6
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,feeder,3,N Current (RMS),A,13.3
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.1
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.21
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.84
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,feeder,2,N Current (RMS),A,60.6
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,107.3
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,147.6
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.99
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.99
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.17
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.47
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.98
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,153.5
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,transformer,,Temperature,C,27.1
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.23
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,62.84
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,55.94
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
931058,Crossley Court,2024-03-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.49
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.12
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.05
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,feeder,2,N Current (RMS),A,69.6
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.6
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,148.2
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.95
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.75
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.82
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,feeder,1,N Current (RMS),A,2.3
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,141.4
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,transformer,,Temperature,C,27.2
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.47
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,55.48
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,57.98
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
931058,Crossley Court,2024-03-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,feeder,4,N Current (RMS),A,8.3
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.24
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.32
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.88
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,feeder,2,N Current (RMS),A,72.0
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.5
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,155.4
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.29
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.27
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.09
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.95
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,139.0
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,transformer,,Temperature,C,27.3
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.72
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,55.61
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,59.67
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
931058,Crossley Court,2024-03-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,feeder,4,N Current (RMS),A,8.8
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.71
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.36
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.5
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,feeder,2,N Current (RMS),A,82.6
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,118.0
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,158.4
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.96
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.31
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.97
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.77
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.37
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,feeder,1,N Current (RMS),A,2.7
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,137.6
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,transformer,,Temperature,C,27.4
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,44.8
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,53.77
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,63.81
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
931058,Crossley Court,2024-03-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,feeder,4,N Current (RMS),A,9.2
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,feeder,3,N Current (RMS),A,15.8
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.8
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.53
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.59
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,feeder,2,N Current (RMS),A,91.2
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,130.2
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,171.3
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.16
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.35
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.07
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.9
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.95
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,feeder,1,N Current (RMS),A,2.7
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,142.5
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,transformer,,Temperature,C,27.5
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,47.93
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,56.65
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,65.87
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
931058,Crossley Court,2024-03-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,feeder,4,N Current (RMS),A,8.9
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.86
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.76
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.49
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,feeder,2,N Current (RMS),A,92.3
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,126.7
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,171.2
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.93
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.93
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.43
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.61
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,149.1
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,transformer,,Temperature,C,27.6
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,47.84
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,57.1
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,61.97
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
931058,Crossley Court,2024-03-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,feeder,4,N Current (RMS),A,8.7
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.28
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.41
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.5
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,feeder,2,N Current (RMS),A,85.7
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,124.4
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,163.3
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.83
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.59
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.41
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,162.9
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,transformer,,Temperature,C,27.7
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,47.13
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,60.71
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,61.64
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
931058,Crossley Court,2024-03-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,feeder,4,N Current (RMS),A,8.9
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.83
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.46
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,feeder,2,N Current (RMS),A,84.4
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,127.0
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,163.4
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.19
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.69
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.84
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.56
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,134.8
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,transformer,,Temperature,C,27.9
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.62
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,54.2
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,63.83
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
931058,Crossley Court,2024-03-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,feeder,4,N Current (RMS),A,10.7
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.93
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.72
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.21
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,feeder,2,N Current (RMS),A,77.1
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,130.8
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,173.4
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.16
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.21
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.34
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.74
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.65
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.5
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,transformer,,Temperature,C,28.0
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,50.37
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,51.44
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,64.63
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
931058,Crossley Court,2024-03-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,feeder,4,N Current (RMS),A,11.1
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
