Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,feeder,3,N Current (RMS),A,14.7
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.88
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.7
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.76
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,feeder,2,N Current (RMS),A,85.6
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,130.0
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,167.2
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.1
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.7
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.31
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.55
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.7
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.1
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,transformer,,Temperature,C,28.1
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,50.28
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,49.51
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,66.01
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
931058,Crossley Court,2024-03-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,feeder,4,N Current (RMS),A,10.1
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,feeder,3,N Current (RMS),A,14.9
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.84
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.48
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.19
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,feeder,2,N Current (RMS),A,103.2
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,121.8
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,194.5
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.16
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.6
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.88
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.25
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.15
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,feeder,1,N Current (RMS),A,3.1
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,transformer,,Temperature,C,28.2
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,48.69
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,49.78
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,71.33
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
931058,Crossley Court,2024-03-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,feeder,4,N Current (RMS),A,9.6
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.3
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.93
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.65
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.32
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,feeder,2,N Current (RMS),A,84.1
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,130.7
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.6
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,194.7
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.29
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.21
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.41
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.44
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.66
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,feeder,1,N Current (RMS),A,3.8
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.2
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,transformer,,Temperature,C,28.3
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,55.45
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,56.71
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,72.32
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
931058,Crossley Court,2024-03-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,feeder,4,N Current (RMS),A,10.4
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.36
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.09
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.79
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,feeder,2,N Current (RMS),A,95.0
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,132.3
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.7
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,200.7
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.21
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.12
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.49
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.78
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,feeder,1,N Current (RMS),A,3.8
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.2
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,transformer,,Temperature,C,28.4
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,55.44
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,51.07
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,73.9
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
931058,Crossley Court,2024-03-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.54
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.1
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.17
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,feeder,2,N Current (RMS),A,80.9
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,129.6
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.2
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,178.1
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.22
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.72
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.49
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.59
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,feeder,1,N Current (RMS),A,3.7
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,transformer,,Temperature,C,28.6
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,54.4
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.81
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,66.53
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
931058,Crossley Court,2024-03-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,feeder,4,N Current (RMS),A,11.1
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.51
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.4
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.84
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,feeder,2,N Current (RMS),A,98.9
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,125.1
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,180.5
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.05
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.86
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.4
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.36
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.02
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,feeder,1,N Current (RMS),A,4.9
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.4
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.2
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,transformer,,Temperature,C,28.7
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,58.93
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.04
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,68.06
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
931058,Crossley Court,2024-03-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,feeder,4,N Current (RMS),A,10.7
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.08
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.63
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.01
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,47.03
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,feeder,2,N Current (RMS),A,100.7
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,129.4
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,193.5
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.08
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.87
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.24
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,feeder,1,N Current (RMS),A,5.7
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.8
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,transformer,,Temperature,C,28.8
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,63.82
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.98
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,73.37
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
931058,Crossley Court,2024-03-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,feeder,3,N Current (RMS),A,14.9
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.06
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.74
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.31
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,feeder,2,N Current (RMS),A,79.5
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,148.3
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.9
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,182.5
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.89
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.79
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.9
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.04
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,feeder,1,N Current (RMS),A,4.8
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.9
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.1
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,transformer,,Temperature,C,28.9
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,63.95
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.32
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,70.03
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
931058,Crossley Court,2024-03-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,feeder,4,N Current (RMS),A,10.4
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,feeder,3,N Current (RMS),A,16.1
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.26
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.47
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.18
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,feeder,2,N Current (RMS),A,86.8
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,145.0
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.7
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,182.7
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.1
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.7
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.75
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,feeder,1,N Current (RMS),A,5.0
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.6
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.7
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,transformer,,Temperature,C,29.0
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,63.95
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.01
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,65.29
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
931058,Crossley Court,2024-03-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,feeder,4,N Current (RMS),A,10.7
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.09
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.22
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,49.31
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,feeder,2,N Current (RMS),A,100.4
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,140.4
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.4
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,204.4
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.04
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.05
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.54
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.59
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.9
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,feeder,1,N Current (RMS),A,4.6
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.1
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.8
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,transformer,,Temperature,C,29.1
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,60.73
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.62
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,73.78
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
931058,Crossley Court,2024-03-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.0
