Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.25
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.98
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.01
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,58.2
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,feeder,2,N Current (RMS),A,138.3
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,148.3
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,241.3
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.32
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.78
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.19
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.3
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,feeder,1,N Current (RMS),A,4.1
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.8
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,transformer,,Temperature,C,29.2
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,59.73
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.13
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,81.62
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,119.9
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
931058,Crossley Court,2024-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.9
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,feeder,4,N Current (RMS),A,11.8
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.01
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.54
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.71
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.08
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,58.52
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,feeder,2,N Current (RMS),A,146.7
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,180.9
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,242.4
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.3
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.44
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.6
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.01
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,feeder,1,N Current (RMS),A,4.5
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,118.1
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.9
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,transformer,,Temperature,C,29.3
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,68.26
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.84
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,88.49
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,132.7
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
931058,Crossley Court,2024-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.8
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.62
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,feeder,4,N Current (RMS),A,12.2
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,feeder,3,N Current (RMS),A,13.9
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.18
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.97
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.11
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,53.72
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,feeder,2,N Current (RMS),A,129.8
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,190.2
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,223.0
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.12
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.57
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.54
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,feeder,1,N Current (RMS),A,5.9
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.7
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.7
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,transformer,,Temperature,C,29.5
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,77.95
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.55
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,79.42
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,117.4
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.5
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
931058,Crossley Court,2024-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.2
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,feeder,4,N Current (RMS),A,11.3
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.78
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.05
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.35
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.82
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,feeder,2,N Current (RMS),A,93.1
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,157.5
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.9
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,198.6
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.24
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.03
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.63
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.06
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.71
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,feeder,1,N Current (RMS),A,4.9
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.7
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.2
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.2
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,transformer,,Temperature,C,29.5
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,67.47
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.35
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,84.85
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
931058,Crossley Court,2024-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.3
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.06
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.1
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.19
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.7
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,feeder,2,N Current (RMS),A,89.1
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,183.0
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.0
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,198.3
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.45
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.24
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.04
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.3
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.24
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,feeder,1,N Current (RMS),A,5.1
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.8
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,145.7
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.6
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,transformer,,Temperature,C,29.6
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,75.46
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,71.09
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,81.84
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.1
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.1
931058,Crossley Court,2024-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.7
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,feeder,4,N Current (RMS),A,12.6
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.48
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.89
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.2
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,52.21
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,feeder,2,N Current (RMS),A,105.8
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,173.4
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.3
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,217.9
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.01
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.55
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.18
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.25
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,feeder,1,N Current (RMS),A,4.7
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.4
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,121.6
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.5
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,transformer,,Temperature,C,29.7
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,71.53
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.7
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,88.09
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
931058,Crossley Court,2024-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,368.1
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.61
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,feeder,4,N Current (RMS),A,12.3
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.37
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.26
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.33
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.46
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,61.25
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,feeder,2,N Current (RMS),A,133.9
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,166.9
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.5
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,254.7
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.92
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.08
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.97
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.75
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,feeder,1,N Current (RMS),A,5.9
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.9
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.0
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,129.8
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,transformer,,Temperature,C,29.8
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,76.43
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.41
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,103.25
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.3
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
931058,Crossley Court,2024-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,430.1
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.61
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.37
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.4
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.45
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.37
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.95
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,53.33
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,feeder,2,N Current (RMS),A,110.8
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,174.9
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.7
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,222.4
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.14
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.43
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.79
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.89
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.62
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,feeder,1,N Current (RMS),A,6.3
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,129.0
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,133.1
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,128.4
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,transformer,,Temperature,C,29.9
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,78.97
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.04
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,94.39
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.6
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
931058,Crossley Court,2024-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,393.8
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,feeder,4,N Current (RMS),A,11.3
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.27
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.97
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.69
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.13
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.96
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,50.78
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,feeder,2,N Current (RMS),A,118.8
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,183.9
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,208.5
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.89
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.17
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.25
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.13
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.98
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,feeder,1,N Current (RMS),A,4.7
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.4
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.7
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.2
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,transformer,,Temperature,C,29.9
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,73.19
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.99
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,88.76
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
931058,Crossley Court,2024-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.6
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,feeder,4,N Current (RMS),A,10.7
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,feeder,3,N Current (RMS),A,21.1
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.36
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,50.37
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.98
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,64.59
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,feeder,2,N Current (RMS),A,146.1
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,205.9
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,266.0
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.91
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.8
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.27
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.17
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.94
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,feeder,1,N Current (RMS),A,4.6
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.8
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,transformer,,Temperature,C,30.0
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
