Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,77.42
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.8
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,92.49
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.4
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
931058,Crossley Court,2024-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,380.9
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.61
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,feeder,4,N Current (RMS),A,10.1
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.83
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,feeder,3,N Current (RMS),A,16.3
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.79
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,51.58
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.34
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,63.15
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,feeder,2,N Current (RMS),A,149.8
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,212.4
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,260.8
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.86
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.67
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.7
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.93
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,feeder,1,N Current (RMS),A,3.8
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,177.9
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,transformer,,Temperature,C,30.0
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,73.92
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,74.49
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,88.91
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,145.6
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.7
931058,Crossley Court,2024-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,368.0
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,feeder,4,N Current (RMS),A,9.3
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.97
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.76
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.48
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,69.33
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,feeder,2,N Current (RMS),A,170.4
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,183.6
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.1
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,286.6
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.47
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,50.03
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.29
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,feeder,1,N Current (RMS),A,3.7
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,204.9
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,transformer,,Temperature,C,30.1
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.81
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,78.64
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,92.64
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,162.2
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.3
931058,Crossley Court,2024-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,383.2
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,feeder,4,N Current (RMS),A,9.5
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.68
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.9
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.74
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,73.85
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,feeder,2,N Current (RMS),A,163.8
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,167.9
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.3
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,304.9
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.04
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,45.06
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.72
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,feeder,1,N Current (RMS),A,3.1
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,185.2
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.7
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,transformer,,Temperature,C,30.2
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.62
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,79.09
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,108.63
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,152.8
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.4
931058,Crossley Court,2024-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,449.2
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,feeder,4,N Current (RMS),A,9.7
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.79
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.98
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.14
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.16
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,64.36
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,feeder,2,N Current (RMS),A,123.2
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,181.3
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.4
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,266.5
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.83
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.5
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,44.76
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.7
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,feeder,1,N Current (RMS),A,3.1
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,183.3
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,123.4
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,transformer,,Temperature,C,30.2
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.32
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,83.22
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,105.05
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,341.0
931058,Crossley Court,2024-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,434.3
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,feeder,4,N Current (RMS),A,10.1
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.43
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.52
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.46
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.44
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,65.43
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,feeder,2,N Current (RMS),A,125.9
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,187.0
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.6
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,270.9
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.33
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.07
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,46.01
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.19
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,feeder,1,N Current (RMS),A,3.2
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,188.9
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,125.4
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,transformer,,Temperature,C,30.4
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,66.49
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,84.8
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,107.09
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.2
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.4
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,348.0
931058,Crossley Court,2024-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,443.0
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.49
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.27
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,57.53
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,feeder,2,N Current (RMS),A,108.4
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,179.0
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.5
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,238.1
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.56
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.63
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,48.67
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.04
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,feeder,1,N Current (RMS),A,3.6
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,200.2
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.5
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,transformer,,Temperature,C,30.5
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,66.9
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,87.5
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,93.14
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.1
931058,Crossley Court,2024-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,385.0
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,feeder,4,N Current (RMS),A,9.2
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,feeder,3,N Current (RMS),A,16.1
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,46.03
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.79
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,58.72
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,feeder,2,N Current (RMS),A,110.5
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,189.8
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,120.8
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,243.1
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.71
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.21
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.66
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,feeder,1,N Current (RMS),A,3.6
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,173.3
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,transformer,,Temperature,C,30.6
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,69.32
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,80.99
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,87.91
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.8
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.4
931058,Crossley Court,2024-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,364.4
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,feeder,4,N Current (RMS),A,8.8
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.82
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.03
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,54.44
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,feeder,2,N Current (RMS),A,95.8
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,176.0
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,116.3
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,225.2
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.61
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.52
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.77
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.66
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,feeder,1,N Current (RMS),A,3.5
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,175.3
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,transformer,,Temperature,C,30.8
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.09
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,79.54
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,80.02
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.7
931058,Crossley Court,2024-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.9
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.66
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.57
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,55.52
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,feeder,2,N Current (RMS),A,97.4
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,175.8
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,127.4
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,229.7
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.19
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.55
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.81
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,feeder,1,N Current (RMS),A,4.6
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.6
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,163.2
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,transformer,,Temperature,C,30.9
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,70.57
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,76.95
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,80.03
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.4
931058,Crossley Court,2024-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.7
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,feeder,4,N Current (RMS),A,10.4
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.23
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.76
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.54
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,56.31
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,feeder,2,N Current (RMS),A,103.9
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,171.5
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.9
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,232.6
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.7
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.89
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.2
