Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.4
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.13
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.1
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,feeder,1,N Current (RMS),A,4.3
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.1
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,164.3
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,transformer,,Temperature,C,31.0
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,68.66
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,77.68
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,83.89
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.4
931058,Crossley Court,2024-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.8
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,feeder,4,N Current (RMS),A,13.8
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.27
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.06
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.55
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,56.57
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,feeder,2,N Current (RMS),A,103.7
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,176.8
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,117.9
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,233.6
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.96
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.65
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,42.74
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,feeder,1,N Current (RMS),A,4.1
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,175.4
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,transformer,,Temperature,C,31.1
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,71.03
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,83.41
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,82.5
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.0
931058,Crossley Court,2024-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.6
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.71
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.29
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,feeder,3,N Current (RMS),A,18.9
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.56
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.18
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,54.84
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,feeder,2,N Current (RMS),A,91.7
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,171.1
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,125.4
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,227.1
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.08
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,46.51
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.71
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,feeder,1,N Current (RMS),A,3.8
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,191.2
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,transformer,,Temperature,C,31.1
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,69.56
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,90.49
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,84.55
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,372.5
931058,Crossley Court,2024-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.5
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.24
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,feeder,3,N Current (RMS),A,20.6
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.16
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.81
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,55.04
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,feeder,2,N Current (RMS),A,95.2
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,188.5
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,130.0
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,231.0
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.83
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.32
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,48.3
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.21
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,feeder,1,N Current (RMS),A,4.2
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,201.3
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.4
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,transformer,,Temperature,C,31.2
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,76.16
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,93.44
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,95.49
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.6
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,389.0
931058,Crossley Court,2024-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,400.3
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.22
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.14
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.42
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.13
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,feeder,4,N Current (RMS),A,14.3
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.47
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.72
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,feeder,3,N Current (RMS),A,27.5
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.35
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.53
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,55.66
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,feeder,2,N Current (RMS),A,121.2
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,189.5
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.4
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,234.7
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.05
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.71
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,49.0
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.21
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,feeder,1,N Current (RMS),A,4.5
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.9
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,203.6
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.6
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,transformer,,Temperature,C,31.2
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,80.91
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,91.42
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,102.73
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.0
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,380.9
931058,Crossley Court,2024-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,431.6
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.16
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.15
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.79
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.03
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,feeder,4,N Current (RMS),A,12.7
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.5
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.18
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,feeder,3,N Current (RMS),A,23.1
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,47.75
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.32
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,49.17
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,feeder,2,N Current (RMS),A,107.9
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,199.2
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,205.8
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.21
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.13
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,45.05
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.87
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,feeder,1,N Current (RMS),A,6.9
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,134.2
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,187.2
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.3
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,transformer,,Temperature,C,31.3
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,97.23
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,87.66
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,93.24
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,405.4
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.3
931058,Crossley Court,2024-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,390.4
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.22
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.84
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.31
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.28
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,feeder,3,N Current (RMS),A,25.2
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.93
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.07
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,53.23
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,feeder,2,N Current (RMS),A,86.8
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,187.0
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.7
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,222.3
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.11
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.5
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,44.62
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,feeder,1,N Current (RMS),A,5.8
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.8
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,184.9
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,transformer,,Temperature,C,31.2
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,91.55
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,98.38
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,90.72
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,380.6
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,408.7
931058,Crossley Court,2024-03-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.2
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.56
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.27
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.08
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.29
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,feeder,4,N Current (RMS),A,13.9
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.69
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.46
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,47.44
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.99
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,55.28
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,feeder,2,N Current (RMS),A,95.0
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,197.9
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,136.8
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,231.4
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.4
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,47.62
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,feeder,1,N Current (RMS),A,6.9
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,136.9
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,197.7
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,transformer,,Temperature,C,31.1
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,102.2
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,108.38
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,98.85
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,426.7
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,450.6
931058,Crossley Court,2024-03-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,413.9
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.39
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.05
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.07
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.26
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,feeder,4,N Current (RMS),A,12.4
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.6
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.55
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.66
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,feeder,3,N Current (RMS),A,27.4
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,45.4
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.54
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,59.35
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,feeder,2,N Current (RMS),A,101.8
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,189.2
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.9
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,248.3
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.32
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,48.68
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.87
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,feeder,1,N Current (RMS),A,7.3
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,146.9
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,201.9
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,transformer,,Temperature,C,31.0
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,106.37
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,110.85
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,106.15
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,442.5
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,460.1
931058,Crossley Court,2024-03-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,444.7
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.64
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.6
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.66
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.96
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,feeder,4,N Current (RMS),A,13.7
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.9
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.2
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.32
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.9
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.6
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,feeder,3,N Current (RMS),A,32.8
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.1
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.9
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.48
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,60.21
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,feeder,2,N Current (RMS),A,111.0
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,182.9
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,123.6
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,251.8
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.03
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.3
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,47.24
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.54
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,feeder,1,N Current (RMS),A,6.3
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,127.1
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,195.9
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,transformer,,Temperature,C,30.9
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,103.12
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,111.28
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,117.31
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,429.3
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,462.0
931058,Crossley Court,2024-03-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,490.8
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.92
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.78
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.35
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.65
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,feeder,4,N Current (RMS),A,14.3
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.9
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.05
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.11
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.09
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.56
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
