Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.78
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.36
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.94
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,61.1
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,feeder,2,N Current (RMS),A,111.2
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,172.6
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,125.3
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,255.3
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.83
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.43
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.21
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,48.63
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.11
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,feeder,1,N Current (RMS),A,4.7
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,201.7
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,transformer,,Temperature,C,30.9
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,91.48
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,113.02
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,115.42
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,380.3
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,469.0
931058,Crossley Court,2024-03-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,482.6
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.84
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.75
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.31
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.05
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.7
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.3
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.52
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.06
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.62
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,feeder,3,N Current (RMS),A,26.4
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.84
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.82
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,60.98
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,feeder,2,N Current (RMS),A,97.2
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,173.9
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,153.7
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,254.9
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.57
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,48.31
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.47
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,feeder,1,N Current (RMS),A,3.7
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,200.2
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,transformer,,Temperature,C,30.8
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,88.69
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,120.49
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,113.12
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,368.2
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,499.5
931058,Crossley Court,2024-03-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,472.8
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.53
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.6
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.4
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.1
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.1
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.67
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.77
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.08
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,feeder,3,N Current (RMS),A,29.9
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.92
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.52
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,59.04
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,feeder,2,N Current (RMS),A,109.1
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,174.2
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,125.7
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,246.0
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.13
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,47.86
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.39
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,feeder,1,N Current (RMS),A,3.6
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,197.8
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,transformer,,Temperature,C,30.7
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,88.33
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,111.55
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,109.6
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.3
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,462.6
931058,Crossley Court,2024-03-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,456.8
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.58
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.66
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.44
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.07
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,feeder,4,N Current (RMS),A,13.6
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.3
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.3
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.04
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.54
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.11
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,feeder,3,N Current (RMS),A,25.4
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.34
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.13
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,57.35
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,feeder,2,N Current (RMS),A,104.4
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,167.3
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,117.9
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,238.7
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.55
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,46.43
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.54
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,feeder,1,N Current (RMS),A,3.6
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,191.8
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,transformer,,Temperature,C,30.7
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,86.59
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,109.54
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,108.07
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.8
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,453.2
931058,Crossley Court,2024-03-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,450.0
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.56
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.39
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.28
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.91
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.2
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.9
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.21
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.55
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.68
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,feeder,3,N Current (RMS),A,28.4
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.3
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.57
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.95
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,57.84
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,feeder,2,N Current (RMS),A,116.2
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,168.4
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.2
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,241.1
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.86
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.7
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,56.79
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.74
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,feeder,1,N Current (RMS),A,3.4
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,235.1
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,transformer,,Temperature,C,30.6
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,83.87
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,115.57
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,110.17
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.6
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,478.3
931058,Crossley Court,2024-03-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,459.6
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.88
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.75
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.42
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.13
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,feeder,4,N Current (RMS),A,14.8
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.7
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.8
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.2
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.84
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.15
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.79
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.39
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.74
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,57.74
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,feeder,2,N Current (RMS),A,117.0
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,181.0
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.5
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,241.1
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.65
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.95
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.61
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,52.85
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,feeder,1,N Current (RMS),A,4.6
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.1
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,218.8
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,transformer,,Temperature,C,30.6
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,92.95
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,112.86
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,107.55
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,386.7
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,468.0
931058,Crossley Court,2024-03-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,449.1
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.85
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.79
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.57
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.28
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,feeder,4,N Current (RMS),A,15.8
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.9
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.3
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.4
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.5
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.05
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.62
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,feeder,3,N Current (RMS),A,22.8
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.7
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.77
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.19
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,53.85
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,feeder,2,N Current (RMS),A,107.4
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,165.4
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.4
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,224.8
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.16
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.92
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,49.3
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.19
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,feeder,1,N Current (RMS),A,3.5
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,204.7
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,transformer,,Temperature,C,30.5
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,83.97
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,108.11
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,104.94
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,348.9
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,448.6
931058,Crossley Court,2024-03-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,438.2
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.95
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.6
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.56
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.25
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,feeder,4,N Current (RMS),A,14.8
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.3
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.57
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.59
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.9
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,feeder,3,N Current (RMS),A,34.2
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.94
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.46
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,52.46
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,feeder,2,N Current (RMS),A,98.0
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,157.9
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.8
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,219.3
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.47
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.91
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,47.36
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.5
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,feeder,1,N Current (RMS),A,3.2
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,196.1
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,transformer,,Temperature,C,30.5
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,82.03
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,104.97
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,113.11
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,340.6
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,435.3
931058,Crossley Court,2024-03-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,472.7
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.1
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.49
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.66
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.35
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.4
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.6
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.53
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.7
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.42
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.13
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.53
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.69
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,53.2
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,feeder,2,N Current (RMS),A,108.8
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,160.1
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,221.9
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.5
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.89
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,44.8
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.05
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,feeder,1,N Current (RMS),A,5.1
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.2
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,185.0
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,transformer,,Temperature,C,30.4
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,92.43
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,96.85
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,112.03
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,382.7
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,400.3
931058,Crossley Court,2024-03-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,467.4
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.1
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.76
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.23
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,feeder,4,N Current (RMS),A,16.2
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.2
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.9
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.1
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.47
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.01
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.21
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,feeder,3,N Current (RMS),A,33.2
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.1
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.1
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.18
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.79
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,56.01
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,feeder,2,N Current (RMS),A,119.9
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,175.2
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,233.7
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.14
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.47
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,40.2
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.5
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,feeder,1,N Current (RMS),A,5.7
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.2
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,166.0
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.7
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,transformer,,Temperature,C,30.3
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,98.23
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,94.76
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,116.95
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,407.4
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,392.1
931058,Crossley Court,2024-03-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,488.2
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.13
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.81
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.71
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.08
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,feeder,4,N Current (RMS),A,14.4
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.3
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.7
