Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.5
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.48
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.83
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.16
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.27
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.11
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.7
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.89
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,53.23
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,feeder,2,N Current (RMS),A,109.1
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,185.8
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,221.9
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.07
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.86
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.27
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.47
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,feeder,1,N Current (RMS),A,3.6
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,162.3
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.9
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,transformer,,Temperature,C,30.2
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,90.86
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,98.7
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,112.93
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,377.2
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,408.7
931058,Crossley Court,2024-03-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,470.9
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.95
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.73
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.41
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.11
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.7
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.6
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.44
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.15
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.09
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,feeder,3,N Current (RMS),A,24.7
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.24
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.56
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,51.85
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,feeder,2,N Current (RMS),A,103.9
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,183.7
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.4
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,216.2
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.18
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.85
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,41.98
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.67
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,feeder,1,N Current (RMS),A,3.6
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,173.5
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,transformer,,Temperature,C,30.1
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,89.26
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,101.09
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,108.73
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,370.5
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,418.4
931058,Crossley Court,2024-03-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,453.4
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.83
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.03
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.43
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.99
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.7
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.1
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.52
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.38
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.64
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,feeder,3,N Current (RMS),A,27.7
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.4
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.41
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,57.0
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,feeder,2,N Current (RMS),A,87.5
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,176.6
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,139.4
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,237.7
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.52
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.14
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,43.33
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.1
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,feeder,1,N Current (RMS),A,4.1
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,179.8
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.8
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,transformer,,Temperature,C,30.0
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,91.1
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,111.53
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,117.73
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,378.7
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,462.3
931058,Crossley Court,2024-03-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,491.2
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.68
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.65
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.41
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.16
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.7
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.9
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.63
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.35
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.67
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.9
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.53
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,58.17
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,feeder,2,N Current (RMS),A,102.8
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,182.4
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,135.8
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,243.0
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.19
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.54
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,47.63
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.84
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,feeder,1,N Current (RMS),A,3.6
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,199.5
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.8
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,transformer,,Temperature,C,29.9
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,90.36
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,114.4
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,120.85
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,376.6
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,474.5
931058,Crossley Court,2024-03-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,504.6
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.05
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.84
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.52
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.14
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.7
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.54
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.96
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.11
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.38
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.41
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,55.82
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,feeder,2,N Current (RMS),A,122.5
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,193.3
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.4
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,233.5
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.54
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.16
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,44.63
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.07
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,feeder,1,N Current (RMS),A,3.8
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,186.2
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.8
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,transformer,,Temperature,C,29.8
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,92.92
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,100.51
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,115.14
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,386.6
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,418.0
931058,Crossley Court,2024-03-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,481.6
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.09
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.36
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.31
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.09
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.9
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.9
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.36
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.12
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.74
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.11
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,feeder,3,N Current (RMS),A,30.2
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.52
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.17
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.07
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,55.39
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,feeder,2,N Current (RMS),A,126.4
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,188.5
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.7
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,232.1
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.65
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.44
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.68
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,42.05
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.86
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,feeder,1,N Current (RMS),A,4.4
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.7
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,175.0
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,transformer,,Temperature,C,29.7
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,95.33
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,97.17
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,114.46
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,122.3
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,397.5
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,404.4
931058,Crossley Court,2024-03-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,479.6
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.19
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.16
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.4
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.19
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,feeder,4,N Current (RMS),A,16.9
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.8
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.4
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.93
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.22
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.01
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.21
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,feeder,3,N Current (RMS),A,30.9
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.9
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.75
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.49
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.39
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,58.17
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,feeder,2,N Current (RMS),A,143.6
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,182.0
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,243.9
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.31
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.69
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,43.66
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.24
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,feeder,1,N Current (RMS),A,4.7
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.4
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,181.4
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.2
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,transformer,,Temperature,C,29.5
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,94.56
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,96.47
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,121.8
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,138.1
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,394.5
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,401.2
931058,Crossley Court,2024-03-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,511.1
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.81
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.49
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.15
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.11
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,feeder,4,N Current (RMS),A,14.8
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.1
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.6
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.9
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.12
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.6
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.81
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,feeder,3,N Current (RMS),A,26.6
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.9
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.36
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.17
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.01
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,64.95
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,feeder,2,N Current (RMS),A,169.5
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,180.0
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,272.3
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.47
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,45.06
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.54
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,feeder,1,N Current (RMS),A,5.7
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.4
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,187.1
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.6
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,transformer,,Temperature,C,29.4
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,99.24
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,95.82
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,122.42
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,161.6
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,413.3
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,398.0
931058,Crossley Court,2024-03-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,512.8
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.93
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.47
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.08
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.12
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,feeder,4,N Current (RMS),A,14.5
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.4
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.9
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.54
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.75
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.38
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.33
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.51
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.31
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,60.32
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,feeder,2,N Current (RMS),A,151.3
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,190.3
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,252.2
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.02
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.31
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.33
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,52.41
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.64
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,feeder,1,N Current (RMS),A,5.7
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.2
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,217.8
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,122.8
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,transformer,,Temperature,C,29.2
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,99.85
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,101.55
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,123.46
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,145.0
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,415.9
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,421.9
931058,Crossley Court,2024-03-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,516.5
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.9
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.67
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.24
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.88
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,feeder,4,N Current (RMS),A,16.2
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.9
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.9
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.74
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.12
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.41
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.78
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.98
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.48
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.5
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,58.74
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,feeder,2,N Current (RMS),A,152.3
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,181.7
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,245.9
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.99
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.05
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,42.62
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.78
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,feeder,1,N Current (RMS),A,5.4
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.1
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,176.7
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.8
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,transformer,,Temperature,C,29.1
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,95.94
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,92.47
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,119.81
