Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,148.8
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,399.5
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,383.8
931058,Crossley Court,2024-03-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,502.4
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.96
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.71
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.29
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.01
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,feeder,4,N Current (RMS),A,16.1
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.19
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.1
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.34
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,feeder,3,N Current (RMS),A,27.3
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.58
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.15
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,48.61
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.39
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,57.98
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,feeder,2,N Current (RMS),A,157.1
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,203.5
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,242.9
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.48
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.09
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.86
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.22
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,feeder,1,N Current (RMS),A,5.1
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.2
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,169.5
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.1
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,transformer,,Temperature,C,28.9
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,100.59
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,90.65
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,115.55
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,158.8
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,418.8
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,376.2
931058,Crossley Court,2024-03-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,483.5
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.89
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.2
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.31
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.18
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,feeder,4,N Current (RMS),A,14.6
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.3
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.1
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.26
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.79
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.27
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,feeder,3,N Current (RMS),A,28.8
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.4
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.08
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.58
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.02
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,55.08
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,feeder,2,N Current (RMS),A,137.1
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,177.9
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,230.6
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.58
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.47
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.46
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,51.0
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.07
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,feeder,1,N Current (RMS),A,6.0
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.7
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,211.2
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,117.9
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,transformer,,Temperature,C,28.8
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,99.5
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,103.13
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,121.61
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,133.8
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,414.2
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,427.6
931058,Crossley Court,2024-03-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,508.5
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.68
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.35
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.46
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.49
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,feeder,4,N Current (RMS),A,14.9
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.8
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.3
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.46
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.07
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.07
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.07
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.83
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,49.72
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,feeder,2,N Current (RMS),A,115.8
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,175.2
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,207.6
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.23
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.46
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,49.78
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.49
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,141.2
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,206.1
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,transformer,,Temperature,C,28.6
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,104.34
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,102.14
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,108.77
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,433.9
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,423.1
931058,Crossley Court,2024-03-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,454.2
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.83
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.74
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.29
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.1
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.9
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.1
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.6
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.01
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.64
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.14
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.7
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.64
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.75
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.08
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,51.54
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,feeder,2,N Current (RMS),A,122.8
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,182.4
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,215.3
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.08
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.19
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,45.5
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.48
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,feeder,1,N Current (RMS),A,4.9
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.1
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,188.9
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.4
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,transformer,,Temperature,C,28.5
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,94.69
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,98.5
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,117.26
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,393.5
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,408.5
931058,Crossley Court,2024-03-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,490.0
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.84
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.9
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.55
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.22
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,feeder,4,N Current (RMS),A,16.4
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.95
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.83
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.12
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.52
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.98
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.9
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,54.18
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,feeder,2,N Current (RMS),A,132.5
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,195.6
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,226.4
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.09
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.69
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.55
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,feeder,1,N Current (RMS),A,4.2
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.2
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,164.4
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,transformer,,Temperature,C,28.3
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,93.92
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,91.97
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,111.08
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,128.0
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,390.4
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,381.4
931058,Crossley Court,2024-03-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,463.7
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.85
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.85
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.63
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.24
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.6
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.3
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.06
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.42
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.46
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,feeder,3,N Current (RMS),A,35.2
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.73
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,50.33
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.73
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,52.02
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,feeder,2,N Current (RMS),A,118.3
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,209.6
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.7
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,217.5
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.7
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.24
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.59
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,feeder,1,N Current (RMS),A,4.3
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,167.1
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.1
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,transformer,,Temperature,C,28.1
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,97.93
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,97.03
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,114.31
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,122.8
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,407.9
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,402.8
931058,Crossley Court,2024-03-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,477.6
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.99
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.68
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.76
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.1
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,feeder,4,N Current (RMS),A,17.2
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.7
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.8
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.89
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.92
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.95
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,feeder,3,N Current (RMS),A,44.0
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.7
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.91
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.77
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,53.43
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,feeder,2,N Current (RMS),A,105.5
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,174.3
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,223.8
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.35
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.84
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.03
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,feeder,1,N Current (RMS),A,3.7
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,165.4
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.2
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,transformer,,Temperature,C,27.9
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,87.83
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,97.29
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,119.51
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,365.4
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,403.6
931058,Crossley Court,2024-03-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,499.8
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.9
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.53
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.51
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.11
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.3
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.96
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.52
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.15
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,feeder,3,N Current (RMS),A,38.5
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.7
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.57
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.92
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,53.89
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,feeder,2,N Current (RMS),A,104.8
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,165.0
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.1
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,225.8
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.81
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,45.1
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.41
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,feeder,1,N Current (RMS),A,3.6
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,188.1
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,116.1
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,transformer,,Temperature,C,27.7
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,84.87
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,103.05
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,120.56
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.9
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,428.7
931058,Crossley Court,2024-03-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,505.2
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.04
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.53
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.2
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.14
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,feeder,4,N Current (RMS),A,14.7
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.1
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.51
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.01
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.56
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.3
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.02
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.15
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.3
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,55.79
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,feeder,2,N Current (RMS),A,107.0
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,159.5
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.0
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,234.2
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.32
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.07
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.71
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,42.97
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.3
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,feeder,1,N Current (RMS),A,3.9
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.9
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,179.0
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.6
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,transformer,,Temperature,C,27.5
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,84.91
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,102.49
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,117.79
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,354.3
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,426.8
931058,Crossley Court,2024-03-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,493.8
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.98
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.8
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.13
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.3
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.2
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.1
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.6
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.22
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.99
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,feeder,3,N Current (RMS),A,33.5
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.7
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.41
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.1
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,55.38
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,feeder,2,N Current (RMS),A,112.9
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,160.5
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.8
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,232.2
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.73
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.54
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.5
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,feeder,1,N Current (RMS),A,3.5
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,164.5
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.1
