Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,transformer,,Temperature,C,27.3
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,83.55
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,98.87
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,123.0
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,348.7
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,411.6
931058,Crossley Court,2024-03-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,515.8
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.31
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.89
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.78
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.88
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.43
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.15
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.6
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.6
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.5
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.35
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.54
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.83
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,feeder,3,N Current (RMS),A,33.9
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.18
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.05
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.89
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,58.03
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,feeder,2,N Current (RMS),A,127.5
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,167.2
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.1
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,243.4
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.71
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.06
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,44.52
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.1
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,feeder,1,N Current (RMS),A,3.7
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,185.4
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,116.2
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,transformer,,Temperature,C,27.1
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,86.34
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,102.37
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,126.11
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,115.1
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.0
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,425.8
931058,Crossley Court,2024-03-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,529.7
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.87
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.87
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.17
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.19
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,feeder,4,N Current (RMS),A,16.1
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.3
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.99
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.25
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.16
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,feeder,3,N Current (RMS),A,39.5
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.6
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.81
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.21
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,56.69
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,feeder,2,N Current (RMS),A,128.7
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,167.4
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.1
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,237.1
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.71
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.93
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,47.78
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.84
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,feeder,1,N Current (RMS),A,4.5
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.3
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,198.8
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,transformer,,Temperature,C,26.9
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,89.6
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,103.41
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,115.88
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,373.0
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,429.7
931058,Crossley Court,2024-03-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,485.0
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.06
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.94
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.78
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.47
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.22
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.87
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.1
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.16
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.65
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.56
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,feeder,3,N Current (RMS),A,34.4
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.3
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.75
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.53
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.69
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,54.78
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,feeder,2,N Current (RMS),A,119.4
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,156.6
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,229.9
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.91
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.49
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,41.28
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.24
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,feeder,1,N Current (RMS),A,5.1
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,171.6
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,transformer,,Temperature,C,26.7
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,88.65
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,95.84
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,115.45
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,369.5
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,397.7
931058,Crossley Court,2024-03-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,483.9
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.03
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.77
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.61
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.31
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.44
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.75
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,feeder,4,N Current (RMS),A,16.2
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.3
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.24
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.91
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.08
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,feeder,3,N Current (RMS),A,37.2
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.67
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.98
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.48
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,60.56
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,feeder,2,N Current (RMS),A,140.2
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,149.9
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.9
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,253.1
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.59
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.23
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.79
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.03
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,feeder,1,N Current (RMS),A,4.2
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,165.0
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.5
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,transformer,,Temperature,C,26.5
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.54
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,81.76
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,93.63
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,123.41
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,119.4
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,340.9
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,388.4
931058,Crossley Court,2024-03-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,516.4
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.16
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.06
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.85
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.72
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.78
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.38
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,feeder,4,N Current (RMS),A,12.1
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.9
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.85
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.22
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.95
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.97
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,feeder,3,N Current (RMS),A,39.3
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.9
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.83
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.58
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,56.31
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,feeder,2,N Current (RMS),A,121.2
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,148.8
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,235.1
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.34
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,43.08
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.83
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,feeder,1,N Current (RMS),A,4.4
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,178.4
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,transformer,,Temperature,C,26.3
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,86.12
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,98.38
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,120.49
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,357.3
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,407.6
931058,Crossley Court,2024-03-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,503.6
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.82
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.85
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.43
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.69
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.42
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.92
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,feeder,4,N Current (RMS),A,12.7
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.5
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.96
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.1
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,feeder,3,N Current (RMS),A,20.6
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.96
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.57
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,62.14
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,feeder,2,N Current (RMS),A,116.0
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,165.8
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,124.6
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,258.2
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.71
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.61
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.13
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,feeder,1,N Current (RMS),A,4.1
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,175.8
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.1
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,transformer,,Temperature,C,26.2
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,82.86
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,97.57
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,108.28
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.7
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,403.1
931058,Crossley Court,2024-03-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,449.7
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.07
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.28
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.71
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.29
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.77
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.84
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.19
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,feeder,3,N Current (RMS),A,19.7
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.64
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.44
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,49.98
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,feeder,2,N Current (RMS),A,92.9
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,160.3
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.1
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,207.0
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.07
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.25
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,46.06
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.47
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,feeder,1,N Current (RMS),A,4.7
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,189.9
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.9
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,transformer,,Temperature,C,26.0
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,79.53
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,91.27
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,96.47
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.0
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,376.9
931058,Crossley Court,2024-03-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,400.6
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.1
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.13
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.44
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.37
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.42
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.52
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.1
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,feeder,3,N Current (RMS),A,17.7
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.68
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.87
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,50.41
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,feeder,2,N Current (RMS),A,104.7
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,135.0
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,208.8
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.48
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.83
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,42.84
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.6
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,feeder,1,N Current (RMS),A,5.0
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.9
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,176.4
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,transformer,,Temperature,C,25.8
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.94
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,76.7
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,85.21
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,92.07
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.4
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.4
931058,Crossley Court,2024-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,382.1
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.01
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.11
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.39
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.28
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.34
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.41
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,feeder,4,N Current (RMS),A,13.9
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.2
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.13
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.83
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,feeder,3,N Current (RMS),A,22.6
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.19
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.14
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,54.73
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,feeder,2,N Current (RMS),A,87.4
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,165.7
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.7
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,226.5
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.91
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.79
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.92
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,feeder,1,N Current (RMS),A,4.0
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,163.6
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,transformer,,Temperature,C,25.7
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.12
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,79.55
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,91.4
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,98.89
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.4
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,377.0
931058,Crossley Court,2024-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,410.0
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.15
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.08
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.5
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.99
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.37
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.53
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,feeder,4,N Current (RMS),A,16.8
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.2
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.59
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.3
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.06
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.85
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,59.95
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,feeder,2,N Current (RMS),A,110.0
