Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,173.0
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.7
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,248.8
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.55
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.66
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.21
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,feeder,1,N Current (RMS),A,4.1
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,163.0
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,transformer,,Temperature,C,25.6
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.44
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,80.75
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,90.46
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,104.99
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.2
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,373.1
931058,Crossley Court,2024-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,436.2
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.08
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.17
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.51
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.02
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.62
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.68
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.8
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.39
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,feeder,3,N Current (RMS),A,23.3
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.72
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.39
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.46
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,feeder,2,N Current (RMS),A,82.9
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,151.7
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.2
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,196.8
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.42
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,44.37
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.36
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,feeder,1,N Current (RMS),A,5.1
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.2
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,183.3
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.9
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,transformer,,Temperature,C,25.5
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.79
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,78.82
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,90.77
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,92.14
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,375.3
931058,Crossley Court,2024-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,383.8
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.87
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.77
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.84
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.08
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.65
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.33
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,feeder,4,N Current (RMS),A,17.2
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.2
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.4
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.0
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.41
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,feeder,3,N Current (RMS),A,22.1
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.45
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.76
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,56.12
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,feeder,2,N Current (RMS),A,122.9
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,146.4
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,233.7
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.62
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,43.01
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.61
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,feeder,1,N Current (RMS),A,5.4
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.8
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,177.5
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,transformer,,Temperature,C,25.4
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.19
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.43
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.23
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,81.42
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,87.83
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,99.62
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.4
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,364.1
931058,Crossley Court,2024-03-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,417.1
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.49
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.45
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.79
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.87
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.03
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.06
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.9
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.3
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,feeder,3,N Current (RMS),A,17.1
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.09
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.31
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,55.63
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,feeder,2,N Current (RMS),A,133.6
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,140.1
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,229.6
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.3
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.46
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,feeder,1,N Current (RMS),A,5.2
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.8
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,157.6
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,transformer,,Temperature,C,25.4
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,75.29
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,73.28
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,90.86
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.6
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
931058,Crossley Court,2024-03-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,377.0
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.97
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,feeder,4,N Current (RMS),A,16.1
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.88
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.76
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.12
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,feeder,2,N Current (RMS),A,90.3
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,151.1
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.3
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,193.8
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.06
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.21
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.19
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,feeder,1,N Current (RMS),A,5.4
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.6
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,160.1
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,transformer,,Temperature,C,25.3
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,71.67
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,72.38
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,74.47
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.2
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
931058,Crossley Court,2024-03-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.8
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.13
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,feeder,4,N Current (RMS),A,18.9
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.8
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.21
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,47.65
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,feeder,2,N Current (RMS),A,111.1
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,148.4
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,198.6
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.44
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.51
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.97
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,feeder,1,N Current (RMS),A,5.5
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.6
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,154.9
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,transformer,,Temperature,C,25.3
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,69.81
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,61.96
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,75.02
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.9
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
931058,Crossley Court,2024-03-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.34
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,50.17
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,feeder,2,N Current (RMS),A,121.8
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,159.3
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,209.8
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.45
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.27
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.16
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,feeder,1,N Current (RMS),A,5.7
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.1
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,150.0
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,transformer,,Temperature,C,25.3
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,72.51
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,58.93
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,79.73
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.6
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
931058,Crossley Court,2024-03-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.9
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,feeder,4,N Current (RMS),A,19.2
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.33
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.13
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.88
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.8
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,feeder,2,N Current (RMS),A,108.2
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,145.6
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,201.1
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.3
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.27
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.08
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,feeder,1,N Current (RMS),A,5.0
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.9
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,149.7
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,transformer,,Temperature,C,25.3
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,65.68
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,61.77
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,73.79
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
931058,Crossley Court,2024-03-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,feeder,4,N Current (RMS),A,14.4
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.8
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.45
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.12
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,feeder,2,N Current (RMS),A,91.3
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,120.4
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,162.2
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.24
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.2
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.51
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,feeder,1,N Current (RMS),A,6.7
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,134.7
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,150.1
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.3
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,transformer,,Temperature,C,25.3
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,67.46
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,55.78
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,72.8
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.7
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
931058,Crossley Court,2024-03-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,feeder,4,N Current (RMS),A,9.7
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.92
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.99
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,feeder,2,N Current (RMS),A,85.3
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.2
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,157.4
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.8
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.13
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.72
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.2
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,feeder,1,N Current (RMS),A,3.7
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,150.8
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,transformer,,Temperature,C,25.3
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.93
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,54.32
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,63.09
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
931058,Crossley Court,2024-03-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,feeder,4,N Current (RMS),A,8.9
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
