Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.82
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.69
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.84
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,feeder,2,N Current (RMS),A,81.4
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.4
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,151.8
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.22
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.23
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.97
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,feeder,1,N Current (RMS),A,4.1
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,157.0
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,transformer,,Temperature,C,25.3
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,49.04
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,56.27
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,58.53
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
931058,Crossley Court,2024-03-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,feeder,4,N Current (RMS),A,8.7
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.8
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.13
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.22
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,feeder,2,N Current (RMS),A,78.9
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,110.4
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,161.8
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.98
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.68
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.92
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,feeder,1,N Current (RMS),A,2.8
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,146.8
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,transformer,,Temperature,C,25.3
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.71
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,56.36
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,62.99
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
931058,Crossley Court,2024-03-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,feeder,4,N Current (RMS),A,7.9
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.98
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.38
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.36
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,feeder,2,N Current (RMS),A,55.5
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.5
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,145.6
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.25
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.94
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,feeder,1,N Current (RMS),A,1.9
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,119.7
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,transformer,,Temperature,C,25.4
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.6
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,55.71
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,57.7
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
931058,Crossley Court,2024-03-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,feeder,4,N Current (RMS),A,7.9
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.87
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.53
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.46
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.26
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,feeder,2,N Current (RMS),A,42.8
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.8
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.3
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,134.1
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.8
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.31
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.36
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,feeder,1,N Current (RMS),A,1.9
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,119.9
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,transformer,,Temperature,C,25.4
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.6
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,59.97
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,56.8
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
931058,Crossley Court,2024-03-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,feeder,4,N Current (RMS),A,9.9
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.33
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.23
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.66
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,feeder,2,N Current (RMS),A,33.8
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.0
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.5
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.1
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.01
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.1
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,feeder,1,N Current (RMS),A,2.3
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,120.0
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,transformer,,Temperature,C,25.4
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.41
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,58.73
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,53.54
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
931058,Crossley Court,2024-03-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,feeder,4,N Current (RMS),A,7.9
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,feeder,3,N Current (RMS),A,14.1
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.4
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.26
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.36
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.4
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.7
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.4
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.39
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.4
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,feeder,1,N Current (RMS),A,1.8
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,121.4
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,transformer,,Temperature,C,25.5
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.5
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,57.56
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,55.12
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
931058,Crossley Court,2024-03-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,feeder,4,N Current (RMS),A,9.6
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,feeder,3,N Current (RMS),A,18.1
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.57
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.24
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,feeder,2,N Current (RMS),A,65.0
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,110.5
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.7
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.23
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.76
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.57
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.9
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,transformer,,Temperature,C,25.5
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.46
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.92
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,53.09
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
931058,Crossley Court,2024-03-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,feeder,3,N Current (RMS),A,14.4
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.65
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.28
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,feeder,2,N Current (RMS),A,67.7
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,106.6
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.8
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,feeder,1,N Current (RMS),A,2.4
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.9
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,transformer,,Temperature,C,25.6
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,41.21
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.92
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,55.13
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
931058,Crossley Court,2024-03-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.12
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.87
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,feeder,2,N Current (RMS),A,71.8
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.1
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.8
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.01
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,feeder,1,N Current (RMS),A,2.0
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,transformer,,Temperature,C,25.6
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.62
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.23
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,56.83
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
931058,Crossley Court,2024-03-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,feeder,4,N Current (RMS),A,11.3
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.3
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.47
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,feeder,2,N Current (RMS),A,102.7
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.1
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,169.2
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.64
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,transformer,,Temperature,C,25.6
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,39.27
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,68.69
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
931058,Crossley Court,2024-03-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
