Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,feeder,4,N Current (RMS),A,11.2
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.59
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.94
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,feeder,2,N Current (RMS),A,91.3
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.2
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,153.7
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.82
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.49
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,feeder,1,N Current (RMS),A,3.1
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,transformer,,Temperature,C,25.7
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,44.07
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.44
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,63.92
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
931058,Crossley Court,2024-03-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,feeder,4,N Current (RMS),A,10.7
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.32
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.21
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,feeder,2,N Current (RMS),A,70.5
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.4
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.8
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.08
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.3
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,feeder,1,N Current (RMS),A,4.0
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.3
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,transformer,,Temperature,C,25.7
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,46.09
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.03
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,58.17
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
931058,Crossley Court,2024-03-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,feeder,3,N Current (RMS),A,15.6
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.82
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.25
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,feeder,2,N Current (RMS),A,70.6
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.4
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.5
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.7
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.8
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,feeder,1,N Current (RMS),A,2.5
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,transformer,,Temperature,C,25.8
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,40.13
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.75
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,55.48
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
931058,Crossley Court,2024-03-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,feeder,4,N Current (RMS),A,10.7
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.86
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.32
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.36
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,feeder,2,N Current (RMS),A,60.6
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.3
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.3
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.5
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.5
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,feeder,1,N Current (RMS),A,2.3
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.9
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,transformer,,Temperature,C,25.8
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,39.04
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.98
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,57.03
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
931058,Crossley Court,2024-03-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.37
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.28
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,feeder,2,N Current (RMS),A,67.4
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.4
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.0
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.77
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.24
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,feeder,1,N Current (RMS),A,1.8
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,transformer,,Temperature,C,25.8
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.8
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.04
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,53.54
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
931058,Crossley Court,2024-03-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,feeder,4,N Current (RMS),A,9.9
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.56
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.09
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,feeder,2,N Current (RMS),A,71.1
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.2
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.4
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.76
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.37
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,feeder,1,N Current (RMS),A,1.6
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,transformer,,Temperature,C,25.9
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.67
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.13
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,57.07
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
931058,Crossley Court,2024-03-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,feeder,4,N Current (RMS),A,9.1
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.01
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.61
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,feeder,2,N Current (RMS),A,72.8
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.2
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.6
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.77
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.81
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,feeder,1,N Current (RMS),A,1.7
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,transformer,,Temperature,C,26.0
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.98
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.72
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,55.24
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
931058,Crossley Court,2024-03-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,feeder,4,N Current (RMS),A,10.2
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.56
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.25
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.32
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,feeder,2,N Current (RMS),A,62.7
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.2
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,121.4
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.21
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,feeder,1,N Current (RMS),A,1.4
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,transformer,,Temperature,C,26.0
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.19
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.67
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,60.12
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
931058,Crossley Court,2024-03-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.61
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,feeder,4,N Current (RMS),A,9.7
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.66
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.29
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,feeder,2,N Current (RMS),A,64.2
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.7
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.3
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.13
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.89
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,feeder,1,N Current (RMS),A,1.5
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,transformer,,Temperature,C,26.1
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.49
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.14
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,56.34
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
931058,Crossley Court,2024-03-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,feeder,4,N Current (RMS),A,9.4
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.57
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.51
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.07
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,feeder,2,N Current (RMS),A,65.8
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.4
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.5
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.04
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.7
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.36
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,feeder,1,N Current (RMS),A,1.9
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,transformer,,Temperature,C,26.1
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
