Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,35.73
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.63
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,57.36
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
931058,Crossley Court,2024-03-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,feeder,4,N Current (RMS),A,9.1
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.19
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.15
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,feeder,2,N Current (RMS),A,72.6
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.1
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,133.4
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.53
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.2
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,feeder,1,N Current (RMS),A,1.8
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,transformer,,Temperature,C,26.2
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,36.85
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.09
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,58.4
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
931058,Crossley Court,2024-03-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.28
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.1
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,feeder,2,N Current (RMS),A,76.8
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.2
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,141.4
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.73
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.66
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,feeder,1,N Current (RMS),A,1.8
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,transformer,,Temperature,C,26.3
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,36.16
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.28
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,58.74
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
931058,Crossley Court,2024-03-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.89
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.91
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.8
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,feeder,2,N Current (RMS),A,66.2
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.7
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.6
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.42
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.74
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,feeder,1,N Current (RMS),A,2.2
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,transformer,,Temperature,C,26.3
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,37.95
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.97
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,57.63
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
931058,Crossley Court,2024-03-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,feeder,4,N Current (RMS),A,10.1
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.3
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.54
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,feeder,2,N Current (RMS),A,64.2
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.2
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,122.6
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.86
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.51
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,feeder,1,N Current (RMS),A,1.8
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,transformer,,Temperature,C,26.4
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,35.94
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.12
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,53.68
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
931058,Crossley Court,2024-03-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,feeder,3,N Current (RMS),A,19.3
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.7
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.34
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,feeder,2,N Current (RMS),A,62.4
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.1
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.0
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.03
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.52
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.8
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,feeder,1,N Current (RMS),A,1.7
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,transformer,,Temperature,C,26.5
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,35.32
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.4
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,53.98
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
931058,Crossley Court,2024-03-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,feeder,4,N Current (RMS),A,10.3
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.05
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.66
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,feeder,2,N Current (RMS),A,64.2
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.3
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,119.3
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.58
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.06
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,transformer,,Temperature,C,26.6
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,37.22
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.08
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,51.93
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
931058,Crossley Court,2024-03-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,feeder,4,N Current (RMS),A,10.4
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.46
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.81
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,feeder,2,N Current (RMS),A,58.8
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.1
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.9
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.31
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.35
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,feeder,1,N Current (RMS),A,1.7
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,transformer,,Temperature,C,26.6
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,36.2
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.59
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,54.1
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
931058,Crossley Court,2024-03-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,feeder,4,N Current (RMS),A,9.9
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,feeder,3,N Current (RMS),A,17.1
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.5
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.86
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.53
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,feeder,2,N Current (RMS),A,59.4
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.1
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,126.9
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.4
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.63
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,feeder,1,N Current (RMS),A,1.8
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,transformer,,Temperature,C,26.7
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,35.46
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.57
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,55.07
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
931058,Crossley Court,2024-03-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,feeder,4,N Current (RMS),A,10.3
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.93
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.92
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.92
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,feeder,2,N Current (RMS),A,61.8
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.2
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.6
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.83
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.63
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.73
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,feeder,1,N Current (RMS),A,1.9
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,transformer,,Temperature,C,26.8
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,37.66
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.29
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,55.58
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
931058,Crossley Court,2024-03-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,feeder,4,N Current (RMS),A,10.2
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.11
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.84
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.63
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,feeder,2,N Current (RMS),A,61.2
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.8
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,123.6
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.54
