Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.5
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,feeder,1,N Current (RMS),A,1.9
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,transformer,,Temperature,C,26.9
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,36.71
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.12
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,57.95
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
931058,Crossley Court,2024-03-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,feeder,4,N Current (RMS),A,10.3
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,feeder,3,N Current (RMS),A,14.3
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.51
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.87
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.52
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,feeder,2,N Current (RMS),A,63.1
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.4
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.6
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.4
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.74
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,feeder,1,N Current (RMS),A,2.4
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,transformer,,Temperature,C,26.9
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,39.5
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.49
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,55.08
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
931058,Crossley Court,2024-03-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,feeder,4,N Current (RMS),A,9.9
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.04
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.38
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.4
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,feeder,2,N Current (RMS),A,55.0
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.6
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.6
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.02
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.34
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.68
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,feeder,1,N Current (RMS),A,2.6
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,transformer,,Temperature,C,27.0
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,40.67
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,38.73
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,55.06
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
931058,Crossley Court,2024-03-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.68
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.4
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.34
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.09
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,feeder,2,N Current (RMS),A,51.9
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.4
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.2
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.62
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.69
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,transformer,,Temperature,C,27.1
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.74
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,38.32
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,51.41
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
931058,Crossley Court,2024-03-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.48
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.7
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.71
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,feeder,2,N Current (RMS),A,61.6
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.0
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,134.0
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.83
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.84
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,transformer,,Temperature,C,27.2
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,43.76
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,40.13
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,58.12
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
931058,Crossley Court,2024-03-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.2
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.36
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.55
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,feeder,2,N Current (RMS),A,61.3
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.8
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,137.6
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.67
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.45
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.85
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,transformer,,Temperature,C,27.2
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,42.39
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,40.54
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,57.12
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
931058,Crossley Court,2024-03-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,feeder,4,N Current (RMS),A,9.9
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.85
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.57
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.72
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,feeder,2,N Current (RMS),A,61.9
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.6
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,142.6
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.25
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.94
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.27
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,feeder,1,N Current (RMS),A,3.2
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,transformer,,Temperature,C,27.3
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,43.76
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,41.64
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,61.09
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
931058,Crossley Court,2024-03-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,feeder,4,N Current (RMS),A,9.8
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,feeder,3,N Current (RMS),A,20.1
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.98
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.75
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.13
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,feeder,2,N Current (RMS),A,64.9
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.3
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,148.7
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.04
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.15
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.87
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,feeder,1,N Current (RMS),A,3.2
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,transformer,,Temperature,C,27.4
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,44.74
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,42.11
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,60.86
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
931058,Crossley Court,2024-03-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.65
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.72
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.58
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,feeder,2,N Current (RMS),A,92.3
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.2
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,180.2
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.78
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.51
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.23
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,feeder,1,N Current (RMS),A,4.1
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,transformer,,Temperature,C,27.5
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,47.44
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,43.42
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,72.13
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
931058,Crossley Court,2024-03-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,feeder,4,N Current (RMS),A,9.2
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,feeder,3,N Current (RMS),A,18.9
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.33
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.02
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.46
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,feeder,2,N Current (RMS),A,55.8
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.1
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,134.4
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.91
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.89
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.5
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,feeder,1,N Current (RMS),A,2.6
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.7
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,transformer,,Temperature,C,27.6
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,41.93
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,46.34
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,57.71
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
931058,Crossley Court,2024-03-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
