Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.77
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.83
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.24
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,feeder,2,N Current (RMS),A,63.3
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.6
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,145.6
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.69
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.68
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.27
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.6
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.6
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,transformer,,Temperature,C,27.7
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,43.43
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,46.45
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,64.14
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
931058,Crossley Court,2024-03-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,feeder,4,N Current (RMS),A,9.8
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,feeder,3,N Current (RMS),A,15.3
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.28
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.03
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.25
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,feeder,2,N Current (RMS),A,53.6
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.0
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,133.3
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.7
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.45
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.87
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.87
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,transformer,,Temperature,C,27.8
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,42.78
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,45.29
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,57.09
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
931058,Crossley Court,2024-03-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,feeder,4,N Current (RMS),A,9.9
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,feeder,3,N Current (RMS),A,14.6
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.58
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.18
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.73
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,feeder,2,N Current (RMS),A,58.7
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,105.0
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,135.0
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.55
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.12
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.55
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.28
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,feeder,1,N Current (RMS),A,3.5
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.3
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,transformer,,Temperature,C,27.9
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,46.66
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,45.72
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
931058,Crossley Court,2024-03-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,feeder,4,N Current (RMS),A,9.9
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.53
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.57
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.79
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,feeder,2,N Current (RMS),A,69.5
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.9
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,143.3
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.65
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.95
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.22
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,feeder,1,N Current (RMS),A,3.2
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.9
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.9
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,transformer,,Temperature,C,28.1
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,45.14
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,48.66
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,61.74
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
931058,Crossley Court,2024-03-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,feeder,4,N Current (RMS),A,10.2
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,feeder,3,N Current (RMS),A,22.2
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.37
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.42
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,feeder,2,N Current (RMS),A,76.2
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.0
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,141.6
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.33
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.59
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.42
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.92
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,feeder,1,N Current (RMS),A,3.1
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.1
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,transformer,,Temperature,C,28.2
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,44.06
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,42.68
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,63.18
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
931058,Crossley Court,2024-03-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,feeder,4,N Current (RMS),A,10.1
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.28
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.76
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,feeder,2,N Current (RMS),A,79.4
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,136.2
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,143.8
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.02
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.88
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.28
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,feeder,1,N Current (RMS),A,3.2
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,transformer,,Temperature,C,28.3
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,52.4
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,40.02
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,60.21
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
931058,Crossley Court,2024-03-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,feeder,4,N Current (RMS),A,8.9
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.22
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.67
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.48
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,feeder,2,N Current (RMS),A,93.1
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,109.1
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,179.2
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.7
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.39
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.27
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,feeder,1,N Current (RMS),A,3.6
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,transformer,,Temperature,C,28.4
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,47.91
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,46.55
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,67.72
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
931058,Crossley Court,2024-03-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,feeder,4,N Current (RMS),A,9.2
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.67
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.48
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.57
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.56
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,feeder,2,N Current (RMS),A,63.1
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.9
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,137.4
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.11
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.32
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,feeder,1,N Current (RMS),A,2.7
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,127.6
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,transformer,,Temperature,C,26.8
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,43.69
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,53.33
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,55.6
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
931058,Crossley Court,2024-03-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.58
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.03
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.94
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,feeder,2,N Current (RMS),A,76.2
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,110.2
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,139.1
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.81
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.12
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.32
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,feeder,1,N Current (RMS),A,3.2
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.5
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,transformer,,Temperature,C,26.9
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,51.34
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,60.55
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
931058,Crossley Court,2024-03-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,feeder,4,N Current (RMS),A,9.4
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,feeder,3,N Current (RMS),A,18.1
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.6
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.03
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.79
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,feeder,2,N Current (RMS),A,77.1
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.7
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,142.8
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.77
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.2
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.23
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,feeder,1,N Current (RMS),A,3.1
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.7
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,transformer,,Temperature,C,27.1
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,46.96
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,49.25
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,58.47
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
931058,Crossley Court,2024-03-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,feeder,4,N Current (RMS),A,8.8
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
