Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,feeder,3,N Current (RMS),A,27.4
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.91
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.33
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.86
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,feeder,2,N Current (RMS),A,70.8
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.6
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,142.7
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.97
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.27
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.34
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,feeder,1,N Current (RMS),A,3.2
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.8
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,transformer,,Temperature,C,27.2
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,47.9
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,53.16
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,63.84
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
931058,Crossley Court,2024-03-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,feeder,4,N Current (RMS),A,8.8
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.12
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.11
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.12
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,feeder,2,N Current (RMS),A,80.3
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,118.9
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,148.0
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.63
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.58
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.36
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,feeder,1,N Current (RMS),A,3.9
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,124.2
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,transformer,,Temperature,C,27.4
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,53.77
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,52.19
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,61.51
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
931058,Crossley Court,2024-03-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.36
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.52
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.87
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.18
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.8
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,feeder,2,N Current (RMS),A,96.3
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,130.2
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,155.0
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.95
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.78
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.42
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.4
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,feeder,1,N Current (RMS),A,4.0
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.2
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,119.6
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,transformer,,Temperature,C,27.5
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,56.8
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,50.14
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,64.45
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
931058,Crossley Court,2024-03-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,feeder,4,N Current (RMS),A,9.3
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.65
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,feeder,3,N Current (RMS),A,18.7
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.89
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.13
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.34
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.36
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,feeder,2,N Current (RMS),A,101.6
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,139.6
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,153.4
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.33
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.48
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.9
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,feeder,1,N Current (RMS),A,4.1
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.6
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,transformer,,Temperature,C,27.7
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,58.86
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,49.75
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,61.96
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
931058,Crossley Court,2024-03-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.58
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,feeder,4,N Current (RMS),A,9.6
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.89
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,feeder,3,N Current (RMS),A,22.7
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.55
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.55
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.45
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.82
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,feeder,2,N Current (RMS),A,111.5
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,150.0
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,159.6
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.37
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.28
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,feeder,1,N Current (RMS),A,3.4
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,148.5
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,transformer,,Temperature,C,27.8
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,55.83
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,53.63
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,63.07
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
931058,Crossley Court,2024-03-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,feeder,4,N Current (RMS),A,9.6
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.67
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.26
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.46
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.43
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.3
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,feeder,2,N Current (RMS),A,102.4
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,145.5
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,153.5
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.53
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.99
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.57
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,46.28
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.18
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,feeder,1,N Current (RMS),A,3.5
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,189.2
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,transformer,,Temperature,C,28.0
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,56.88
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,66.9
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,65.72
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
931058,Crossley Court,2024-03-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.05
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.64
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,feeder,3,N Current (RMS),A,26.9
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.99
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.44
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.64
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,48.32
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,feeder,2,N Current (RMS),A,126.4
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,145.6
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,199.6
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.38
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.14
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.91
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.3
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.82
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,feeder,1,N Current (RMS),A,3.4
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,145.3
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.9
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,transformer,,Temperature,C,28.1
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,58.92
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,58.6
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,82.11
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
931058,Crossley Court,2024-03-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,feeder,4,N Current (RMS),A,12.1
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.65
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.5
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.78
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.28
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.66
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.81
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.53
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,feeder,2,N Current (RMS),A,119.4
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,155.3
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,193.3
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.73
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.16
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.81
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.51
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,feeder,1,N Current (RMS),A,4.8
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.4
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,139.2
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,transformer,,Temperature,C,28.3
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,70.02
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,61.65
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,83.2
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
931058,Crossley Court,2024-03-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,344.1
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,feeder,4,N Current (RMS),A,12.1
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.64
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.91
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.9
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.09
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.86
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.44
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.43
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,feeder,2,N Current (RMS),A,93.2
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,145.0
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,156.6
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.57
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.42
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.04
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.44
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.79
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,feeder,1,N Current (RMS),A,4.7
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,147.0
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.4
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,transformer,,Temperature,C,28.5
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,67.08
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,63.32
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,75.54
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.4
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
931058,Crossley Court,2024-03-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.11
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.53
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.56
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,feeder,3,N Current (RMS),A,25.8
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.08
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.36
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.31
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.68
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,feeder,2,N Current (RMS),A,88.2
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,141.7
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,168.2
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.33
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.51
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.74
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.03
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.31
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,feeder,1,N Current (RMS),A,4.2
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,164.4
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,transformer,,Temperature,C,28.7
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,64.78
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,74.54
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,76.57
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.3
