Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.37
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.97
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.41
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,feeder,3,N Current (RMS),A,24.2
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.66
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.09
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.77
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.4
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,feeder,2,N Current (RMS),A,105.6
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,144.1
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,179.6
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.15
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.18
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.14
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.42
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.18
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,feeder,1,N Current (RMS),A,3.1
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,158.3
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,transformer,,Temperature,C,28.9
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,60.05
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,68.78
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,80.16
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
931058,Crossley Court,2024-03-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.1
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.18
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.69
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.64
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.25
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.78
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.79
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,feeder,2,N Current (RMS),A,112.7
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,145.8
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.1
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,194.0
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.15
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,49.79
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.87
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,feeder,1,N Current (RMS),A,3.4
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,206.2
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,transformer,,Temperature,C,29.0
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,60.61
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,82.52
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,79.76
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,341.6
931058,Crossley Court,2024-03-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.4
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.58
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.09
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.95
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.78
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.46
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.13
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.51
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,feeder,2,N Current (RMS),A,99.6
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,150.8
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,188.9
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.48
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.41
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,48.29
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.55
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,feeder,1,N Current (RMS),A,4.1
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,198.9
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,transformer,,Temperature,C,29.2
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,64.97
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,81.27
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,73.46
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.9
931058,Crossley Court,2024-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.19
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.7
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.12
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.16
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.75
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,48.21
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,feeder,2,N Current (RMS),A,111.1
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,150.1
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,201.1
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.48
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.58
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.39
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,feeder,1,N Current (RMS),A,3.7
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,171.3
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,transformer,,Temperature,C,29.3
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,65.1
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,74.6
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,78.58
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.7
931058,Crossley Court,2024-03-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,feeder,4,N Current (RMS),A,14.1
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.78
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.94
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.3
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,feeder,3,N Current (RMS),A,33.4
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.15
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.15
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.48
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,54.84
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,feeder,2,N Current (RMS),A,119.5
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,154.9
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.8
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,230.9
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.16
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.5
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,41.45
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.34
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,feeder,1,N Current (RMS),A,3.4
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,172.7
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,transformer,,Temperature,C,29.4
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,67.42
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,82.42
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,99.86
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.5
931058,Crossley Court,2024-03-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,419.9
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.7
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,feeder,4,N Current (RMS),A,14.6
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.33
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.76
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.99
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.06
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.02
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,53.57
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,feeder,2,N Current (RMS),A,114.4
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,144.8
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.9
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,223.9
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.63
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.43
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.82
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.35
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.39
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,feeder,1,N Current (RMS),A,3.6
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,158.1
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.1
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,transformer,,Temperature,C,29.5
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,65.27
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,77.1
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,96.64
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.5
931058,Crossley Court,2024-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,402.0
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.17
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.9
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.46
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.13
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.35
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.59
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.4
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.84
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,51.53
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,feeder,2,N Current (RMS),A,116.0
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,134.1
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,214.7
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.29
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.35
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.03
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,feeder,1,N Current (RMS),A,3.7
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,158.1
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.4
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,transformer,,Temperature,C,29.5
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,66.38
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,79.45
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,100.61
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
931058,Crossley Court,2024-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,418.1
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.19
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.01
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.48
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.74
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.81
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.42
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.72
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,feeder,3,N Current (RMS),A,27.1
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.59
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.11
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,56.79
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,feeder,2,N Current (RMS),A,129.8
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,135.1
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.7
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,236.9
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.72
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,42.09
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.58
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,feeder,1,N Current (RMS),A,3.2
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,174.2
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,120.3
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,transformer,,Temperature,C,29.6
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,66.61
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,87.37
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,112.71
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,361.7
931058,Crossley Court,2024-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,470.0
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.35
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.11
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.85
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.53
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,feeder,4,N Current (RMS),A,16.1
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.08
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.45
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.97
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,feeder,3,N Current (RMS),A,27.7
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.23
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.79
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,59.13
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,feeder,2,N Current (RMS),A,141.2
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,138.8
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.3
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,249.0
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.89
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.18
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.58
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,44.65
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.64
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,feeder,1,N Current (RMS),A,3.8
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,186.4
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.3
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,transformer,,Temperature,C,29.6
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,70.42
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,88.74
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,113.25
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,370.8
931058,Crossley Court,2024-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,476.3
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.26
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.04
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.49
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.65
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,feeder,4,N Current (RMS),A,16.3
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.29
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.12
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.96
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.28
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.33
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.59
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,68.07
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,feeder,2,N Current (RMS),A,167.7
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,139.2
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.4
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,287.3
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.16
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.88
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.55
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.52
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,160.6
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,120.5
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,transformer,,Temperature,C,29.6
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
