Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,66.55
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,84.74
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,123.21
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,145.4
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,353.6
931058,Crossley Court,2024-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,518.7
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.86
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.32
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.13
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.53
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,feeder,4,N Current (RMS),A,15.7
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.02
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.14
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.5
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.84
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,feeder,3,N Current (RMS),A,32.5
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.6
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.51
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.14
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.7
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,65.64
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,feeder,2,N Current (RMS),A,153.7
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,147.4
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.2
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,276.7
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.16
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.12
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,45.11
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.65
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,feeder,1,N Current (RMS),A,2.7
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,188.7
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.8
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,transformer,,Temperature,C,29.6
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,70.72
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,100.44
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,122.66
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,130.4
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.3
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,419.7
931058,Crossley Court,2024-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,517.1
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.07
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.8
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.46
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.15
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.7
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.3
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.4
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.19
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.81
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.41
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,feeder,3,N Current (RMS),A,34.8
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.84
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.92
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.03
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.71
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,62.93
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,feeder,2,N Current (RMS),A,127.6
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,179.8
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,120.6
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,264.1
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.18
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.67
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.23
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.7
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,163.5
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.8
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,transformer,,Temperature,C,29.5
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,84.69
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,102.21
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,122.19
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,353.1
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,425.3
931058,Crossley Court,2024-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,513.0
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.08
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.76
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.27
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.94
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,feeder,4,N Current (RMS),A,13.6
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.7
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.7
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.65
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.98
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.42
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,feeder,3,N Current (RMS),A,27.6
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.7
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.96
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.9
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,60.97
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,feeder,2,N Current (RMS),A,113.7
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,173.6
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,128.9
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,254.3
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.37
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.94
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.71
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.1
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,feeder,1,N Current (RMS),A,3.4
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,176.1
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.3
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,transformer,,Temperature,C,29.5
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,88.32
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,107.85
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,124.43
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,365.2
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,445.3
931058,Crossley Court,2024-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,518.2
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.03
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.25
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.62
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.82
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.7
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.3
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.3
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.16
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.59
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.24
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.57
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.14
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,52.81
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,feeder,2,N Current (RMS),A,116.9
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,188.4
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.7
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,220.3
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.65
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.7
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.04
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,feeder,1,N Current (RMS),A,3.6
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,168.5
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.7
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,transformer,,Temperature,C,29.5
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,89.63
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,96.05
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,114.91
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,370.7
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,397.8
931058,Crossley Court,2024-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,479.1
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.99
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.17
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.47
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.67
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.8
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.9
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.83
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.14
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.11
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,feeder,3,N Current (RMS),A,31.8
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.1
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.63
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.26
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.41
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,56.2
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,feeder,2,N Current (RMS),A,130.4
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,192.1
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.4
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,235.0
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.07
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.83
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,43.43
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.86
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,feeder,1,N Current (RMS),A,4.2
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,180.3
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,transformer,,Temperature,C,29.5
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,93.09
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,99.46
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,118.84
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,386.5
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,412.7
931058,Crossley Court,2024-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,496.3
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.83
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.74
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.69
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.98
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,feeder,4,N Current (RMS),A,14.2
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.8
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.8
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.3
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.5
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.88
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,feeder,3,N Current (RMS),A,33.4
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.9
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.54
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.15
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.55
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,53.31
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,feeder,2,N Current (RMS),A,145.4
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,191.5
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,223.3
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.45
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.11
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.87
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,46.83
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.76
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,feeder,1,N Current (RMS),A,4.5
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,194.2
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.5
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,transformer,,Temperature,C,29.4
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,96.25
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,96.95
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,117.05
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,140.8
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,399.7
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,402.5
931058,Crossley Court,2024-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,489.8
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.05
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.53
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.57
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.84
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,feeder,4,N Current (RMS),A,14.9
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.9
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.05
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.98
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.17
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,feeder,3,N Current (RMS),A,35.0
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.63
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.44
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.92
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.71
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,62.44
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,feeder,2,N Current (RMS),A,159.4
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,187.2
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,263.4
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.61
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.99
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.27
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.25
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,49.27
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.15
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,feeder,1,N Current (RMS),A,4.7
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,205.5
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,133.0
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,transformer,,Temperature,C,29.3
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,94.74
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,100.53
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,131.59
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,144.8
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,394.5
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,418.6
931058,Crossley Court,2024-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,551.6
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.96
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.86
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.43
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.79
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.1
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.7
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.9
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.25
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.75
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,feeder,3,N Current (RMS),A,25.7
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.27
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.11
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,46.65
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.66
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,65.88
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,feeder,2,N Current (RMS),A,150.7
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,194.6
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.6
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,276.7
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.21
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.12
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,60.57
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.77
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,feeder,1,N Current (RMS),A,4.3
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,253.0
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.8
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,transformer,,Temperature,C,29.2
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,91.54
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,115.9
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,120.19
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,142.9
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,381.2
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,483.3
931058,Crossley Court,2024-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,504.1
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.88
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.12
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.29
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.08
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,feeder,4,N Current (RMS),A,15.1
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.6
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.9
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.83
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.13
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.44
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,feeder,3,N Current (RMS),A,28.9
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.31
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,50.66
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.76
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,60.28
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,feeder,2,N Current (RMS),A,135.0
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,211.4
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.3
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,253.1
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.03
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.08
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.99
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,56.16
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.75
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,feeder,1,N Current (RMS),A,4.2
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,234.8
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,transformer,,Temperature,C,29.2
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,98.61
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,116.35
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,117.55
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,129.1
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,411.4
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,485.1
931058,Crossley Court,2024-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,492.7
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.03
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.07
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.49
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.84
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,feeder,4,N Current (RMS),A,14.2
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.1
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.62
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.96
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.01
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,feeder,3,N Current (RMS),A,25.8
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.8
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.93
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.02
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,51.61
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.86
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,64.21
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,feeder,2,N Current (RMS),A,144.9
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,214.8
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,100.9
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,269.0
