Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.41
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.98
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,46.98
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.46
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,feeder,1,N Current (RMS),A,4.5
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,196.1
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,126.1
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,transformer,,Temperature,C,29.1
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,103.28
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,107.29
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,131.51
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,134.8
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,429.7
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,446.6
931058,Crossley Court,2024-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,551.4
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.99
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.78
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.71
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.76
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.3
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.2
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.95
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.99
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.31
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,feeder,3,N Current (RMS),A,29.9
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.77
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,54.14
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.16
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,59.1
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,feeder,2,N Current (RMS),A,124.5
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,225.9
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.5
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,247.8
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.31
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.26
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.63
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,feeder,1,N Current (RMS),A,4.4
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,162.5
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.0
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,transformer,,Temperature,C,29.0
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,102.17
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,100.18
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,122.48
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,122.8
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,426.2
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,417.4
931058,Crossley Court,2024-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,513.9
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.05
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.07
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.75
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.74
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,feeder,4,N Current (RMS),A,13.2
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.6
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.2
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.29
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.83
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.48
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.36
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,feeder,3,N Current (RMS),A,31.4
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.95
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,48.47
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.27
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,52.94
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,feeder,2,N Current (RMS),A,111.3
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,201.8
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.7
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,222.0
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.13
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.37
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.39
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.99
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,feeder,1,N Current (RMS),A,3.3
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,151.4
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,159.3
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,transformer,,Temperature,C,28.9
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,93.74
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,95.88
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,128.03
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,390.3
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,399.2
931058,Crossley Court,2024-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,537.9
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.12
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.9
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.53
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.59
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,feeder,4,N Current (RMS),A,13.6
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.9
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.7
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.36
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.63
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.9
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,feeder,3,N Current (RMS),A,38.2
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.3
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.77
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.88
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,49.31
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.48
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,56.07
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,feeder,2,N Current (RMS),A,134.8
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,205.4
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.2
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,235.6
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.45
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.09
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.18
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,feeder,1,N Current (RMS),A,4.0
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.7
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,150.6
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,118.0
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,transformer,,Temperature,C,28.9
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,98.01
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,93.73
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,122.75
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,130.6
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,408.1
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,390.6
931058,Crossley Court,2024-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,514.7
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.06
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.47
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.82
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,feeder,4,N Current (RMS),A,16.7
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.9
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.11
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.16
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.25
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,feeder,3,N Current (RMS),A,31.1
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.72
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.37
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,51.47
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.92
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,62.12
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,feeder,2,N Current (RMS),A,161.9
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,214.4
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,259.8
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.14
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,43.99
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.48
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,feeder,1,N Current (RMS),A,4.2
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,183.5
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.6
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,transformer,,Temperature,C,28.8
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,96.72
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,92.54
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,118.67
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,146.4
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,402.2
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,384.4
931058,Crossley Court,2024-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,496.0
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.13
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.51
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.49
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.82
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,feeder,4,N Current (RMS),A,15.7
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.1
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.46
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.68
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.8
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.42
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.38
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,64.32
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.25
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,60.26
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,feeder,2,N Current (RMS),A,168.1
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,267.5
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,252.4
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.32
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.36
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.97
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.4
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,feeder,1,N Current (RMS),A,3.5
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,158.5
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.3
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,transformer,,Temperature,C,28.7
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,106.66
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,91.39
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,119.27
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,166.2
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,443.9
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,379.8
931058,Crossley Court,2024-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,499.3
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.21
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.33
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.68
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,feeder,4,N Current (RMS),A,15.7
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.6
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.9
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.13
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.6
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.38
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,feeder,3,N Current (RMS),A,35.1
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.8
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.43
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,66.1
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.27
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,59.47
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,feeder,2,N Current (RMS),A,159.6
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,274.9
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,249.4
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.07
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.24
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.34
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.53
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,feeder,1,N Current (RMS),A,3.6
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,134.2
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.5
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,transformer,,Temperature,C,28.6
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,110.81
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,87.9
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,124.38
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,159.4
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,460.8
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,365.6
931058,Crossley Court,2024-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,520.8
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.28
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.34
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.44
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.65
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.8
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.9
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.51
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.31
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.49
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.45
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.01
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,59.4
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.69
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,61.27
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,feeder,2,N Current (RMS),A,157.5
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,247.4
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.6
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,256.7
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.44
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.94
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.91
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,feeder,1,N Current (RMS),A,4.1
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,136.7
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.6
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,transformer,,Temperature,C,28.5
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,106.7
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,88.37
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,125.32
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,158.0
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,443.6
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,367.6
931058,Crossley Court,2024-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,524.4
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.18
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.45
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.48
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.86
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.6
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.8
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.13
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.93
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.46
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.69
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,53.94
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.46
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,60.48
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,feeder,2,N Current (RMS),A,145.9
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,223.6
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,252.9
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.13
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.19
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.45
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.96
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,feeder,1,N Current (RMS),A,3.8
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,151.0
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,transformer,,Temperature,C,28.5
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,98.71
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,90.33
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,113.76
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,141.8
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,408.9
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,374.6
931058,Crossley Court,2024-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,475.7
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.28
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.18
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.47
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.9
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,feeder,4,N Current (RMS),A,17.1
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.7
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.92
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.58
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.97
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.3
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.26
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.72
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,54.73
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.03
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,57.7
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,feeder,2,N Current (RMS),A,153.7
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,226.8
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,241.2
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.3
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.46
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.49
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.75
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,feeder,1,N Current (RMS),A,4.1
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.9
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,transformer,,Temperature,C,28.4
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,100.29
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,78.56
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,114.32
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,152.6
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,415.3
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.2
931058,Crossley Court,2024-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,477.0
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.22
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.2
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.69
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.76
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,feeder,4,N Current (RMS),A,16.2
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.7
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.3
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.93
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.34
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.07
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.54
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,feeder,3,N Current (RMS),A,31.3
