Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.05
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,49.44
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.17
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,62.54
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,feeder,2,N Current (RMS),A,156.0
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,205.3
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,261.5
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.31
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.96
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.78
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,feeder,1,N Current (RMS),A,4.2
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.2
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,124.5
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,transformer,,Temperature,C,28.3
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,98.29
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,82.9
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,116.62
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,148.0
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,407.9
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.4
931058,Crossley Court,2024-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,487.7
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.06
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.85
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.72
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.8
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,feeder,4,N Current (RMS),A,14.9
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.4
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.9
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.48
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.66
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.72
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,feeder,3,N Current (RMS),A,30.7
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.1
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.57
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,47.66
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.34
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,63.67
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,feeder,2,N Current (RMS),A,167.7
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,198.1
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,266.4
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.92
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.35
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.35
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.6
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.91
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.11
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,feeder,1,N Current (RMS),A,5.0
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.2
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,140.9
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,transformer,,Temperature,C,28.2
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,99.59
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,81.63
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,122.3
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,153.5
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,413.7
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.8
931058,Crossley Court,2024-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,512.1
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.16
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.43
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.49
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.68
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.7
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.17
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.52
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.89
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.65
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.64
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.97
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,67.69
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,feeder,2,N Current (RMS),A,163.8
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,193.9
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,284.0
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.14
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.81
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.11
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.24
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.34
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.87
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,feeder,1,N Current (RMS),A,5.4
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.1
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,164.1
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.2
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,transformer,,Temperature,C,28.0
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.37
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.58
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,98.39
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,90.31
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,127.13
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,152.8
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,408.7
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,375.6
931058,Crossley Court,2024-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,533.3
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.9
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.75
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.85
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.9
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.1
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.31
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.79
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.66
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,feeder,3,N Current (RMS),A,33.9
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.82
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.97
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.41
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,50.74
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,feeder,2,N Current (RMS),A,108.3
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,195.6
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.9
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,213.0
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.18
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.04
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.48
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.56
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.47
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.3
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,143.6
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,144.4
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.9
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,transformer,,Temperature,C,27.9
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.32
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.69
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,108.84
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,90.41
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,115.54
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,453.2
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,376.2
931058,Crossley Court,2024-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,484.7
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.81
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.93
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.47
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.87
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,feeder,4,N Current (RMS),A,15.7
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.1
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.3
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.58
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.19
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.13
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.68
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.49
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,49.17
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,feeder,2,N Current (RMS),A,93.6
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,183.1
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.0
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,207.5
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.52
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.1
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.59
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.18
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.69
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.59
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,feeder,1,N Current (RMS),A,6.9
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,141.4
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,146.4
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.1
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,transformer,,Temperature,C,27.8
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.19
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,106.37
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,95.85
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,110.76
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,445.7
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,401.3
931058,Crossley Court,2024-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,467.2
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.01
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.22
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.38
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.74
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.2
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.1
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.13
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.8
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.31
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,feeder,3,N Current (RMS),A,28.9
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.66
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.87
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,51.16
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,feeder,2,N Current (RMS),A,92.2
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,187.0
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.5
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,215.3
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.24
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.72
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.56
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.94
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.92
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.24
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,feeder,1,N Current (RMS),A,5.7
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.9
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,160.1
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,114.7
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,transformer,,Temperature,C,27.7
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.72
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.13
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,100.95
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,100.98
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,115.45
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,423.2
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,423.7
931058,Crossley Court,2024-03-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,486.7
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.97
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.78
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.59
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.72
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.8
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.9
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.45
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.67
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.81
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,feeder,3,N Current (RMS),A,36.1
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.4
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.12
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.76
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.86
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,50.62
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,feeder,2,N Current (RMS),A,91.6
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,185.7
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,117.5
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,211.0
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.03
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.42
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.33
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.5
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.05
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.79
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,feeder,1,N Current (RMS),A,6.8
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,138.1
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,159.1
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.6
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,transformer,,Temperature,C,27.5
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.52
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.27
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,106.48
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,99.18
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,115.94
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,442.8
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,411.1
931058,Crossley Court,2024-03-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,484.2
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.54
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.5
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.92
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,feeder,4,N Current (RMS),A,14.5
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.8
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.7
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.37
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.12
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.82
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,feeder,3,N Current (RMS),A,38.8
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.6
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.85
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.67
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.56
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,feeder,2,N Current (RMS),A,104.0
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,173.2
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,202.3
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.95
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.25
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.22
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.42
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.29
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.93
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,feeder,1,N Current (RMS),A,6.7
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,134.2
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,164.7
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,transformer,,Temperature,C,27.4
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.79
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.32
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,104.17
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,94.58
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,112.24
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,432.6
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,392.9
931058,Crossley Court,2024-03-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,469.1
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.85
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.09
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.65
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.86
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,feeder,4,N Current (RMS),A,15.4
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.9
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.3
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.83
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.55
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.36
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,feeder,3,N Current (RMS),A,30.7
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.57
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.21
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,49.62
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,feeder,2,N Current (RMS),A,113.2
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,168.0
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,207.2
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.86
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.96
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.46
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.7
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.05
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.01
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,feeder,1,N Current (RMS),A,6.2
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,122.4
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,151.2
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,113.0
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,transformer,,Temperature,C,27.2
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.02
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.8
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,98.2
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,87.46
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,113.86
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,407.0
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,363.0
931058,Crossley Court,2024-03-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,475.1
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.07
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.76
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.86
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.98
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.9
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.2
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.9
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.76
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.28
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.51
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.17
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.86
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.38
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,feeder,2,N Current (RMS),A,110.8
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,183.1
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,189.5
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.16
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.57
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.49
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.76
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.08
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.2
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,feeder,1,N Current (RMS),A,6.0
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.5
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,151.1
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,transformer,,Temperature,C,26.9
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.58
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.49
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.36
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,100.45
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,87.09
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,104.07
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,417.0
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.6
931058,Crossley Court,2024-03-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,434.5
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.05
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.85
