Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.71
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.37
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,feeder,4,N Current (RMS),A,13.6
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.1
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.5
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.04
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.77
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.08
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,feeder,3,N Current (RMS),A,28.4
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.7
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.04
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.31
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,47.58
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,feeder,2,N Current (RMS),A,107.4
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,169.6
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,198.2
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.77
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.66
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.7
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.25
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.62
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.45
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,feeder,1,N Current (RMS),A,6.2
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.0
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,157.3
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.6
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,transformer,,Temperature,C,26.7
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.63
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.45
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.51
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,100.17
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,89.4
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,108.48
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,415.0
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,369.9
931058,Crossley Court,2024-03-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,452.2
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.86
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.22
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.76
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.28
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.4
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.8
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.93
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.74
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,feeder,3,N Current (RMS),A,33.2
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.01
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.83
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.12
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,feeder,2,N Current (RMS),A,90.8
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,161.3
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,183.3
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.06
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.88
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.78
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.26
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.4
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.72
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,feeder,1,N Current (RMS),A,6.1
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,120.7
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,152.3
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.9
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,transformer,,Temperature,C,26.8
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.36
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.76
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.27
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,99.49
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,93.93
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,107.86
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,411.9
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,388.5
931058,Crossley Court,2024-03-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,448.5
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.16
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.05
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.52
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.87
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.85
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,feeder,4,N Current (RMS),A,14.7
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.9
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.3
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.05
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.5
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,feeder,3,N Current (RMS),A,31.4
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.4
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.93
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.25
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,45.69
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,feeder,2,N Current (RMS),A,98.5
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,153.3
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,190.5
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.25
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.16
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.74
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.49
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.62
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.15
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,feeder,1,N Current (RMS),A,6.0
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.3
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,166.3
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,117.1
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,transformer,,Temperature,C,26.8
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.38
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.63
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.55
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,94.99
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,91.24
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,110.68
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,394.7
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,378.6
931058,Crossley Court,2024-03-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,461.6
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.9
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.74
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.87
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,feeder,4,N Current (RMS),A,15.4
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.7
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.21
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.04
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.58
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,feeder,3,N Current (RMS),A,25.7
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.56
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.45
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.07
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,feeder,2,N Current (RMS),A,87.3
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,155.9
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.7
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,184.3
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.8
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.52
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.58
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.14
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.42
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.13
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,feeder,1,N Current (RMS),A,5.1
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.8
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,157.2
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.5
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,transformer,,Temperature,C,27.0
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.58
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.6
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,87.9
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,90.64
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,101.65
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,365.5
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,375.5
931058,Crossley Court,2024-03-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,424.2
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.13
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.5
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.78
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.21
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,feeder,4,N Current (RMS),A,15.9
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.9
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.35
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.79
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.75
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.3
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.05
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.89
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.72
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,51.02
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,feeder,2,N Current (RMS),A,114.2
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,174.3
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,212.6
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.81
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.39
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.71
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.37
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.84
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.87
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,feeder,1,N Current (RMS),A,5.4
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.6
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,171.3
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,transformer,,Temperature,C,27.2
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.22
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.33
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.26
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,94.1
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,93.13
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,108.85
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,392.1
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,387.2
931058,Crossley Court,2024-03-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,455.3
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.08
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.05
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.86
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.59
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,feeder,4,N Current (RMS),A,15.4
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.5
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.8
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.12
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.12
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.89
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,feeder,3,N Current (RMS),A,37.3
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.3
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.69
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.28
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.18
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.89
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,51.66
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,feeder,2,N Current (RMS),A,107.5
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,191.8
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.3
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,215.7
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.3
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.76
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.11
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.85
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.62
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,feeder,1,N Current (RMS),A,5.7
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.0
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,150.2
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,transformer,,Temperature,C,27.3
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.21
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.43
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.08
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,104.36
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,95.72
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,114.76
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,434.6
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,398.5
931058,Crossley Court,2024-03-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,480.7
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.89
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.93
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.46
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.63
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,feeder,4,N Current (RMS),A,15.3
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.7
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.7
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.63
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.95
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.48
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,feeder,3,N Current (RMS),A,30.2
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.3
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.64
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.79
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.13
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.02
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,feeder,2,N Current (RMS),A,92.8
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,165.3
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,170.9
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.12
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.38
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.24
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.13
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,43.05
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.52
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,feeder,1,N Current (RMS),A,5.3
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.1
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,180.5
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.9
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,transformer,,Temperature,C,27.2
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.21
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.32
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.33
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,91.48
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,92.59
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,99.65
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,380.6
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,385.1
931058,Crossley Court,2024-03-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,416.6
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.78
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.83
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.51
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.75
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,feeder,4,N Current (RMS),A,15.3
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.8
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.1
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.31
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.49
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.93
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.55
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.07
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,feeder,2,N Current (RMS),A,81.5
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,148.8
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.8
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,175.3
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.99
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.67
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.53
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.53
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.45
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.15
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,feeder,1,N Current (RMS),A,5.5
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.6
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,160.8
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.5
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,transformer,,Temperature,C,27.2
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.84
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,89.61
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,91.0
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,103.98
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,371.9
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,377.8
931058,Crossley Court,2024-03-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,433.9
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.95
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.16
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.54
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.72
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,feeder,4,N Current (RMS),A,16.1
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.7
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.1
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.45
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.12
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.98
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,feeder,3,N Current (RMS),A,31.5
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.6
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.67
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.66
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,45.4
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,feeder,2,N Current (RMS),A,87.4
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,156.4
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.1
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,190.0
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.13
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.04
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.65
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.4
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,41.09
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.65
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,feeder,1,N Current (RMS),A,5.7
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.6
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,171.6
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,transformer,,Temperature,C,27.2
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.43
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.24
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,95.68
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,98.41
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,106.76
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,397.5
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,409.3
931058,Crossley Court,2024-03-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,446.3
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.87
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.73
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.76
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,feeder,4,N Current (RMS),A,18.8
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.8
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.4
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.84
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.46
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.34
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,feeder,3,N Current (RMS),A,30.9
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.1
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.9
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.39
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.79
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.89
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.83
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,feeder,2,N Current (RMS),A,92.7
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,157.2
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,192.1
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.1
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.02
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.44
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.59
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.79
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.92
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,feeder,1,N Current (RMS),A,5.2
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.3
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,153.6
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,117.2
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,transformer,,Temperature,C,27.3
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
931058,Crossley Court,2024-03-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.48
