Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-11T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.33
931058,Crossley Court,2024-03-11T12:00:00.000+00:00,feeder,1,N Current (RMS),A,5.3
931058,Crossley Court,2024-03-11T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.6
931058,Crossley Court,2024-03-11T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,136.3
931058,Crossley Court,2024-03-11T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.4
931058,Crossley Court,2024-03-11T12:00:00.000+00:00,transformer,,Temperature,C,27.4
931058,Crossley Court,2024-03-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
931058,Crossley Court,2024-03-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
931058,Crossley Court,2024-03-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
931058,Crossley Court,2024-03-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
931058,Crossley Court,2024-03-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
931058,Crossley Court,2024-03-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
931058,Crossley Court,2024-03-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.02
931058,Crossley Court,2024-03-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
931058,Crossley Court,2024-03-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.73
931058,Crossley Court,2024-03-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,92.01
931058,Crossley Court,2024-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,85.72
931058,Crossley Court,2024-03-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,109.31
931058,Crossley Court,2024-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
931058,Crossley Court,2024-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.2
931058,Crossley Court,2024-03-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,357.6
931058,Crossley Court,2024-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,458.7
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.94
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.13
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.65
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.05
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.6
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.7
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.7
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.18
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.39
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.02
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,feeder,3,N Current (RMS),A,31.4
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.45
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.61
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,49.76
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,feeder,2,N Current (RMS),A,118.0
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,168.7
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,208.7
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.86
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.82
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.93
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.14
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.21
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.62
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,feeder,1,N Current (RMS),A,5.2
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.9
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,136.0
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,transformer,,Temperature,C,27.3
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.98
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.95
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,91.9
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,81.87
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,110.45
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,384.2
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.8
931058,Crossley Court,2024-03-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,463.7
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.95
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.38
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.62
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.95
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,feeder,4,N Current (RMS),A,15.2
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.9
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.8
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.13
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.23
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.39
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,feeder,3,N Current (RMS),A,32.2
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.6
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.41
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.71
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,47.7
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,feeder,2,N Current (RMS),A,111.5
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,178.9
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,200.5
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.15
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.72
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.07
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.1
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.33
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.04
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,feeder,1,N Current (RMS),A,5.4
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.3
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,132.7
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.2
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,transformer,,Temperature,C,27.2
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.12
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,97.34
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,84.18
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,109.08
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,408.1
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.7
931058,Crossley Court,2024-03-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,458.4
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.97
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.88
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.67
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.98
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.1
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.7
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.81
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.66
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.15
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.45
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.42
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,feeder,2,N Current (RMS),A,105.0
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,173.0
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,193.5
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.75
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.48
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.24
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.94
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.89
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.12
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,feeder,1,N Current (RMS),A,6.2
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,122.3
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,148.8
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,transformer,,Temperature,C,27.1
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.6
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.27
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,99.08
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,88.64
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,109.24
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,415.7
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,371.2
931058,Crossley Court,2024-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,460.4
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.98
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.92
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.56
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.95
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,feeder,4,N Current (RMS),A,16.1
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.8
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.6
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.96
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.09
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.85
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,feeder,3,N Current (RMS),A,33.6
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.1
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.18
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.79
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.79
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,feeder,2,N Current (RMS),A,82.0
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,168.1
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,105.8
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,192.7
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.05
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.31
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.62
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.64
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.37
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.89
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,feeder,1,N Current (RMS),A,5.0
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,147.3
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,122.9
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,transformer,,Temperature,C,26.9
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.56
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.16
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.61
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,91.7
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,93.82
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,112.49
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,384.9
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,393.2
931058,Crossley Court,2024-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,474.1
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.12
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.85
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.65
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.32
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.2
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.3
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.02
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.49
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.6
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.8
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,feeder,3,N Current (RMS),A,43.8
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.3
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.24
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.68
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.94
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,feeder,2,N Current (RMS),A,102.6
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,173.1
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,197.8
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.37
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.64
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.14
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.53
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.93
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,feeder,1,N Current (RMS),A,5.1
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.4
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,148.1
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.8
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,transformer,,Temperature,C,26.7
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.73
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.32
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.91
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,93.58
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,90.47
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,114.99
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,394.3
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,379.9
931058,Crossley Court,2024-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,486.2
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.01
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.83
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.3
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.24
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.8
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.76
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.8
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.7
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,feeder,3,N Current (RMS),A,28.8
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.8
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.1
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.82
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.61
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.61
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,feeder,2,N Current (RMS),A,80.6
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,179.4
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.0
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,179.9
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.18
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.77
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.26
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.46
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.5
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.95
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,feeder,1,N Current (RMS),A,4.6
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.8
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,164.5
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,148.6
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,transformer,,Temperature,C,26.6
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.01
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.44
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.07
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,91.88
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,100.21
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,115.5
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,387.0
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,421.4
931058,Crossley Court,2024-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,487.2
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.25
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.97
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.48
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.3
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,feeder,4,N Current (RMS),A,16.7
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.1
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.49
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.06
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.11
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,feeder,3,N Current (RMS),A,33.2
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.9
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.6
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.61
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.32
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.9
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.25
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,feeder,2,N Current (RMS),A,94.4
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,160.1
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.8
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,199.6
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.79
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.75
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.16
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.54
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.16
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.6
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,feeder,1,N Current (RMS),A,5.6
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.0
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,154.4
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,162.3
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,transformer,,Temperature,C,26.4
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.41
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.54
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.56
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,94.31
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,96.6
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,125.27
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,396.5
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,404.2
931058,Crossley Court,2024-03-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,526.7
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.82
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.47
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.39
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.94
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,feeder,4,N Current (RMS),A,13.2
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.4
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.8
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.34
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.59
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.8
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,feeder,3,N Current (RMS),A,34.2
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.7
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.42
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.95
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.43
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,feeder,2,N Current (RMS),A,83.0
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,172.7
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.7
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,196.1
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.03
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.24
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.64
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.19
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.99
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.94
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,feeder,1,N Current (RMS),A,5.8
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.3
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,173.7
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,167.1
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,transformer,,Temperature,C,26.2
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.09
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.42
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.14
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,99.41
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,100.91
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,124.1
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,416.3
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,420.9
931058,Crossley Court,2024-03-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,521.7
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.92
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.74
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.74
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.05
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,feeder,4,N Current (RMS),A,16.2
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.2
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.8
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.44
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.26
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.84
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,feeder,3,N Current (RMS),A,27.7
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.1
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.7
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.84
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.35
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,48.4
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,feeder,2,N Current (RMS),A,111.1
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,158.2
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,203.3
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.26
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.92
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.97
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.76
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.95
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.56
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,feeder,1,N Current (RMS),A,6.5
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,129.3
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,161.0
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,147.9
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,transformer,,Temperature,C,26.0
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.91
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.15
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.95
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,98.78
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,93.31
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,121.85
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,414.3
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,389.7
931058,Crossley Court,2024-03-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,512.7
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.88
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.78
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.67
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.03
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.9
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.7
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.94
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.84
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.11
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,feeder,3,N Current (RMS),A,37.7
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.2
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
