Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.99
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.6
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,52.7
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,feeder,2,N Current (RMS),A,103.0
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,154.3
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.1
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,221.0
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.5
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.4
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.63
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.78
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.39
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.19
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,feeder,1,N Current (RMS),A,5.9
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,120.4
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,150.1
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,116.2
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,transformer,,Temperature,C,25.8
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.36
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.61
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.92
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,96.49
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,97.5
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,122.03
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,403.6
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,407.2
931058,Crossley Court,2024-03-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,513.0
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.02
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.62
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.36
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.72
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.66
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.2
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.6
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.83
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.15
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.01
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,feeder,3,N Current (RMS),A,47.0
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.4
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.32
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.4
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,49.26
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,feeder,2,N Current (RMS),A,98.3
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,156.2
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.1
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,206.8
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.87
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.08
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.64
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.35
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.77
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.76
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,feeder,1,N Current (RMS),A,6.6
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,135.3
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,144.2
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,156.1
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,transformer,,Temperature,C,25.7
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.97
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.87
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.31
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,99.22
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,91.97
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,129.04
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,416.0
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,385.1
931058,Crossley Court,2024-03-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,543.5
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.68
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.43
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.43
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.51
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.37
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.28
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,feeder,4,N Current (RMS),A,17.3
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.1
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.5
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.4
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.75
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.14
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.35
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.06
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.07
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,feeder,2,N Current (RMS),A,97.5
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,158.7
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,180.8
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.27
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.8
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.55
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.89
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.89
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.32
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,feeder,1,N Current (RMS),A,6.3
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.7
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,144.0
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,141.8
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,transformer,,Temperature,C,25.5
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.38
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.03
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.72
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,95.22
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,84.4
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,111.02
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,397.9
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,353.0
931058,Crossley Court,2024-03-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,467.2
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.34
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.11
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.2
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.16
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.17
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.03
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,feeder,4,N Current (RMS),A,14.2
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.5
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.3
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.76
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.28
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.68
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,feeder,3,N Current (RMS),A,24.9
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.5
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.32
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,45.5
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,feeder,2,N Current (RMS),A,96.4
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,148.3
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,191.7
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.32
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.99
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.53
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.21
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.18
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.9
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,feeder,1,N Current (RMS),A,6.3
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,126.3
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,145.6
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,123.9
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,transformer,,Temperature,C,25.3
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.3
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.5
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,95.64
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,87.94
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,110.11
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,400.3
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,367.9
931058,Crossley Court,2024-03-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,463.7
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.44
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.3
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.63
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.48
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.24
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,feeder,4,N Current (RMS),A,13.1
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.8
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.2
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.4
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.85
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.91
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.25
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.79
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.25
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.42
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,feeder,2,N Current (RMS),A,75.6
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,158.7
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,174.0
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.1
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.58
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.98
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.32
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.88
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.67
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,feeder,1,N Current (RMS),A,6.8
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,138.8
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,148.3
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,126.0
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,transformer,,Temperature,C,25.1
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.5
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.68
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.85
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,100.6
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,92.53
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,105.57
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,421.4
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,387.1
931058,Crossley Court,2024-03-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,444.6
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.06
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.72
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.7
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.69
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.76
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.8
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,feeder,4,N Current (RMS),A,17.1
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.6
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.8
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.44
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.08
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.58
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,feeder,3,N Current (RMS),A,24.3
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.55
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.89
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.98
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,feeder,2,N Current (RMS),A,70.9
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,161.5
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.3
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,181.1
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.03
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.9
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.99
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.75
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.02
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.37
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,feeder,1,N Current (RMS),A,6.2
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,128.3
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,136.1
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,133.1
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,transformer,,Temperature,C,25.0
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.91
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.91
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.2
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,97.42
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,91.76
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,108.74
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,408.0
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,383.1
931058,Crossley Court,2024-03-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,458.5
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.41
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.27
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.09
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.91
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,feeder,4,N Current (RMS),A,17.7
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.9
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.2
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.8
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.13
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.31
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,feeder,3,N Current (RMS),A,18.7
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.12
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.95
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,47.07
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,feeder,2,N Current (RMS),A,108.9
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,150.9
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,197.8
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.93
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.13
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.9
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.18
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.56
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.11
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,feeder,1,N Current (RMS),A,6.9
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,139.3
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,147.6
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,136.8
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,transformer,,Temperature,C,24.8
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.03
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.33
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.19
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,95.86
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,84.74
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,110.4
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,401.5
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.4
931058,Crossley Court,2024-03-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,464.9
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.22
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.78
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.86
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.07
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.97
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.94
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.8
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.9
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.16
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.11
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.76
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.32
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.86
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.85
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,feeder,2,N Current (RMS),A,112.3
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,122.8
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,196.7
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.31
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.6
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.9
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.44
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.47
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.94
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,feeder,1,N Current (RMS),A,6.9
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,140.5
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,142.5
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,127.0
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,transformer,,Temperature,C,24.7
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.33
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.36
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.23
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,89.98
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,82.41
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,109.48
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,377.4
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,344.5
931058,Crossley Court,2024-03-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,461.2
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.32
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.93
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.71
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.46
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.16
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.71
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,feeder,4,N Current (RMS),A,19.4
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.6
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.1
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.02
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.75
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.9
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.41
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.61
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.24
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,feeder,2,N Current (RMS),A,109.1
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,127.2
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,189.9
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.36
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.97
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.64
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.29
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.75
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.06
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,feeder,1,N Current (RMS),A,6.1
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,122.2
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,151.1
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,126.0
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,transformer,,Temperature,C,24.6
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.38
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.94
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.4
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,87.17
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,85.27
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,109.91
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,365.1
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,355.8
931058,Crossley Court,2024-03-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,462.1
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.79
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.24
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.18
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.69
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.2
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.26
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.2
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.8
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.0
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.13
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.53
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,feeder,3,N Current (RMS),A,22.8
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.28
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.42
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,feeder,2,N Current (RMS),A,106.1
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,138.9
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,181.7
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.43
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.39
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.45
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.77
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.93
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.73
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,feeder,1,N Current (RMS),A,5.8
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.4
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,138.9
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,143.5
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,transformer,,Temperature,C,24.5
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.88
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.7
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,89.3
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,79.71
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,111.95
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,372.2
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.7
931058,Crossley Court,2024-03-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,468.6
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.12
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.64
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.24
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.55
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.41
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.59
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.3
