Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.68
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.05
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.24
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.49
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.37
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.33
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,feeder,2,N Current (RMS),A,124.3
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,139.4
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,202.5
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.97
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.61
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.77
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.15
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.77
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.53
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,feeder,1,N Current (RMS),A,5.7
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.9
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,158.5
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,130.4
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,transformer,,Temperature,C,24.3
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.67
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,84.86
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,78.6
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,107.68
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,354.4
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.8
931058,Crossley Court,2024-03-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,451.0
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.66
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.34
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.07
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.66
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.53
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.82
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.2
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.64
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.53
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,feeder,3,N Current (RMS),A,21.6
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.45
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.86
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.89
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,feeder,2,N Current (RMS),A,105.8
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,136.6
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,179.6
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.18
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.33
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.29
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.12
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.65
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,feeder,1,N Current (RMS),A,5.9
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.0
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,146.3
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,121.8
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,transformer,,Temperature,C,24.2
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,85.45
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,76.19
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,100.52
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.3
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.9
931058,Crossley Court,2024-03-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,420.9
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.18
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.84
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.35
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.8
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.47
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.1
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,feeder,4,N Current (RMS),A,12.6
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.1
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.14
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.99
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.13
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,feeder,3,N Current (RMS),A,23.7
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.33
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.97
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.11
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.1
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,feeder,2,N Current (RMS),A,118.1
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,136.7
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,192.4
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.17
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.37
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.91
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.63
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.9
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,feeder,1,N Current (RMS),A,6.2
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.1
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,146.6
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.8
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,transformer,,Temperature,C,24.1
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,87.81
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,76.21
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,99.23
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,363.1
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
931058,Crossley Court,2024-03-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,414.1
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.05
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.83
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.06
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.92
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.37
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.46
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,feeder,4,N Current (RMS),A,14.7
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.74
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.72
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,feeder,3,N Current (RMS),A,20.2
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.35
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.26
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.82
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,feeder,2,N Current (RMS),A,94.0
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,148.9
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,180.0
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.6
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.32
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.55
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,feeder,1,N Current (RMS),A,5.8
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.3
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,124.6
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.7
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,transformer,,Temperature,C,24.0
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,86.61
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,75.67
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,96.39
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,355.8
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
931058,Crossley Court,2024-03-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,396.7
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.88
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.66
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.12
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.27
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.44
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,feeder,4,N Current (RMS),A,16.2
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.47
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.28
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.86
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.27
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.03
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.38
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,feeder,2,N Current (RMS),A,96.6
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,136.6
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,183.3
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.14
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.29
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.61
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,feeder,1,N Current (RMS),A,4.2
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,136.6
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.5
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,transformer,,Temperature,C,23.9
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,72.13
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,74.05
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,96.72
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.1
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
931058,Crossley Court,2024-03-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,399.7
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.32
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.7
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.1
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.19
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.31
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.1
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,feeder,4,N Current (RMS),A,16.8
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.49
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.65
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.38
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.13
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.24
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.41
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.93
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,46.96
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,feeder,2,N Current (RMS),A,126.5
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,132.2
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,197.5
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.06
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.23
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.43
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,feeder,1,N Current (RMS),A,4.6
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.7
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,138.2
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,149.9
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,transformer,,Temperature,C,23.8
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.23
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,74.15
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,73.12
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,109.87
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,122.9
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.1
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
931058,Crossley Court,2024-03-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,461.8
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.05
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.87
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.31
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.69
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.42
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.85
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.15
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.41
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.74
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.93
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.41
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.74
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,feeder,2,N Current (RMS),A,92.8
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,135.5
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,171.3
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.66
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.14
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.68
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,feeder,1,N Current (RMS),A,5.2
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,129.6
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,126.4
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,transformer,,Temperature,C,23.7
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,74.43
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,71.7
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,94.67
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.4
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
931058,Crossley Court,2024-03-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,399.0
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.6
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.64
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.72
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.43
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.37
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.94
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.05
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.84
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.68
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.99
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.87
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,feeder,2,N Current (RMS),A,87.2
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,124.6
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,167.3
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.88
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.63
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.52
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,feeder,1,N Current (RMS),A,5.0
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.6
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,140.2
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,transformer,,Temperature,C,23.6
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.9
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.5
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,71.85
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,73.18
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,87.37
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.9
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
931058,Crossley Court,2024-03-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.0
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.77
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.89
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.19
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.85
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.1
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.38
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.7
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.99
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.27
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.07
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.18
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.42
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.48
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,feeder,2,N Current (RMS),A,96.6
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,122.5
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,186.9
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.43
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.67
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.03
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,feeder,1,N Current (RMS),A,4.1
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,131.7
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,transformer,,Temperature,C,23.6
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.17
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,67.84
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,76.19
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,86.16
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.4
931058,Crossley Court,2024-03-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.9
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.82
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.66
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.81
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.16
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.68
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.03
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,feeder,4,N Current (RMS),A,21.2
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.3
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.7
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,96.5
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.21
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.49
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,feeder,3,N Current (RMS),A,23.7
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.22
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.6
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.95
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,feeder,2,N Current (RMS),A,98.6
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.9
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.3
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,188.4
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.54
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.64
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.55
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,feeder,1,N Current (RMS),A,3.6
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,135.5
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,transformer,,Temperature,C,23.6
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.46
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.1
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.87
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,65.88
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,79.14
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,94.03
