Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.7
931058,Crossley Court,2024-03-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,396.0
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,13.63
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.34
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,11.11
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.84
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.37
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.37
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,feeder,4,N Current (RMS),A,16.3
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.8
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,103.8
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,103.7
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,feeder,3,N Current (RMS),A,18.9
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.9
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.53
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.46
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,feeder,2,N Current (RMS),A,131.9
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.5
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,221.9
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.6
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.67
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.51
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.6
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,156.3
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,transformer,,Temperature,C,23.5
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.56
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.6
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.8
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,60.83
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,83.32
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,97.36
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,348.4
931058,Crossley Court,2024-03-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,410.1
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.79
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.7
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.53
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.38
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.82
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.6
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,feeder,4,N Current (RMS),A,11.1
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.4
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.13
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.29
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.91
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,feeder,2,N Current (RMS),A,94.8
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.3
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,178.5
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.08
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.14
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,feeder,1,N Current (RMS),A,3.4
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,153.0
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,transformer,,Temperature,C,23.5
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.96
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.46
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.65
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,56.16
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,75.13
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,79.19
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.2
931058,Crossley Court,2024-03-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.8
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,feeder,4,N Current (RMS),A,7.7
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.96
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.66
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.68
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,feeder,2,N Current (RMS),A,94.6
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.7
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.1
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,184.4
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.3
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.37
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,feeder,1,N Current (RMS),A,2.7
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,149.0
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,transformer,,Temperature,C,23.5
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.51
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,63.5
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,67.11
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
931058,Crossley Court,2024-03-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,feeder,4,N Current (RMS),A,8.3
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.06
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.44
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.07
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,feeder,2,N Current (RMS),A,69.2
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,140.0
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.86
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.04
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.68
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.95
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,feeder,1,N Current (RMS),A,3.6
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,130.1
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,transformer,,Temperature,C,23.6
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.9
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,53.88
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,57.89
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
931058,Crossley Court,2024-03-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,feeder,4,N Current (RMS),A,7.7
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.78
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.02
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,feeder,2,N Current (RMS),A,44.3
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.3
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.7
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.17
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.29
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.01
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,feeder,1,N Current (RMS),A,3.3
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,140.8
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,transformer,,Temperature,C,23.6
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.71
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,57.57
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,52.64
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
931058,Crossley Court,2024-03-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,feeder,4,N Current (RMS),A,7.9
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.42
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.43
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.52
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,feeder,2,N Current (RMS),A,54.4
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.6
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,118.5
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.91
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.39
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.82
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,feeder,1,N Current (RMS),A,3.3
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,133.2
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,transformer,,Temperature,C,23.6
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.01
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,50.88
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,54.1
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
931058,Crossley Court,2024-03-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,feeder,4,N Current (RMS),A,7.2
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.26
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.52
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.24
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,feeder,2,N Current (RMS),A,40.8
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.7
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.5
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.54
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.32
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.91
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,feeder,1,N Current (RMS),A,3.1
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,145.5
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,transformer,,Temperature,C,23.6
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.42
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,61.5
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,56.69
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
931058,Crossley Court,2024-03-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,feeder,4,N Current (RMS),A,7.3
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.05
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.78
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.92
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.78
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,feeder,2,N Current (RMS),A,41.8
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.8
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,112.0
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.82
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.99
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.82
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,feeder,1,N Current (RMS),A,3.5
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,165.3
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,transformer,,Temperature,C,23.7
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,42.22
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,63.09
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,52.53
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
931058,Crossley Court,2024-03-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,feeder,4,N Current (RMS),A,8.1
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.28
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.82
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.92
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,feeder,2,N Current (RMS),A,43.2
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.7
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.47
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.04
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.38
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,feeder,1,N Current (RMS),A,3.5
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,137.1
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,transformer,,Temperature,C,23.7
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,42.36
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,53.21
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,53.12
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
931058,Crossley Court,2024-03-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,feeder,4,N Current (RMS),A,7.7
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.47
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.71
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.79
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.1
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.6
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.55
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.45
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,feeder,1,N Current (RMS),A,2.5
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,134.1
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,transformer,,Temperature,C,23.8
