Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,36.67
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,53.98
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,49.99
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
931058,Crossley Court,2024-03-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,feeder,4,N Current (RMS),A,7.2
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.12
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.71
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.37
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,feeder,2,N Current (RMS),A,35.3
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.6
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.47
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.45
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.86
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,feeder,1,N Current (RMS),A,2.4
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,133.5
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,transformer,,Temperature,C,23.8
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,38.23
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,57.81
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,56.77
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
931058,Crossley Court,2024-03-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,feeder,4,N Current (RMS),A,7.5
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.57
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.87
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.38
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,feeder,2,N Current (RMS),A,72.1
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.4
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,144.2
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.23
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.49
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.21
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.1
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,transformer,,Temperature,C,23.9
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.68
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,50.45
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,65.59
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
931058,Crossley Court,2024-03-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,feeder,4,N Current (RMS),A,7.6
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,feeder,3,N Current (RMS),A,16.9
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.27
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.15
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.13
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,feeder,2,N Current (RMS),A,66.4
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,134.7
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.95
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.85
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.96
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,feeder,1,N Current (RMS),A,2.4
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,122.3
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,transformer,,Temperature,C,24.0
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.94
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,49.67
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,64.7
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
931058,Crossley Court,2024-03-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,feeder,3,N Current (RMS),A,22.6
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.32
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.96
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.67
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,feeder,2,N Current (RMS),A,49.8
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.2
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,106.6
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.36
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.77
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.07
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,feeder,1,N Current (RMS),A,2.4
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,126.2
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.9
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,transformer,,Temperature,C,24.0
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,37.13
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,47.78
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,55.37
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
931058,Crossley Court,2024-03-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.8
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,feeder,4,N Current (RMS),A,8.7
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,feeder,3,N Current (RMS),A,14.3
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.55
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.7
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.77
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,feeder,2,N Current (RMS),A,51.8
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.6
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.3
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.21
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.08
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.25
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,feeder,1,N Current (RMS),A,2.4
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.2
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,transformer,,Temperature,C,24.1
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,37.33
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,47.99
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,55.55
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
931058,Crossley Court,2024-03-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,feeder,4,N Current (RMS),A,7.8
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.3
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.53
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.5
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,feeder,2,N Current (RMS),A,51.3
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.1
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.3
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.29
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.58
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.51
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,feeder,1,N Current (RMS),A,2.4
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,125.5
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,transformer,,Temperature,C,24.1
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,37.29
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,50.73
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,56.69
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
931058,Crossley Court,2024-03-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,feeder,4,N Current (RMS),A,7.7
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.05
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.65
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.91
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.51
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,feeder,2,N Current (RMS),A,48.4
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,118.5
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.98
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.22
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.26
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,feeder,1,N Current (RMS),A,2.5
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.9
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,transformer,,Temperature,C,24.2
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,37.3
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,52.68
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,54.72
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
931058,Crossley Court,2024-03-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,feeder,4,N Current (RMS),A,8.5
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,feeder,3,N Current (RMS),A,18.9
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.34
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.42
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,feeder,2,N Current (RMS),A,60.9
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.3
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.04
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.53
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.72
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.6
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,feeder,1,N Current (RMS),A,3.7
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,134.2
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,transformer,,Temperature,C,24.4
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,42.54
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,47.72
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,62.06
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
931058,Crossley Court,2024-03-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,feeder,4,N Current (RMS),A,9.2
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.45
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.88
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,feeder,2,N Current (RMS),A,65.5
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.6
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.8
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.03
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.3
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.89
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.13
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,feeder,1,N Current (RMS),A,3.4
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,143.2
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.1
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,transformer,,Temperature,C,24.5
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,40.49
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,49.35
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,62.47
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
931058,Crossley Court,2024-03-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,feeder,4,N Current (RMS),A,8.2
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.02
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.55
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.23
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,feeder,2,N Current (RMS),A,52.1
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.1
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
