Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,109.3
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.2
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.72
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.21
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,feeder,1,N Current (RMS),A,3.1
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,146.8
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.1
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,transformer,,Temperature,C,24.6
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,38.7
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,52.99
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,58.68
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
931058,Crossley Court,2024-03-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,feeder,4,N Current (RMS),A,8.6
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,feeder,3,N Current (RMS),A,19.2
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.78
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.77
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.46
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,feeder,2,N Current (RMS),A,48.8
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.2
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.2
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.96
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.3
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.3
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.0
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,transformer,,Temperature,C,24.7
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.84
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,47.45
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,60.32
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
931058,Crossley Court,2024-03-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.68
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.36
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,feeder,2,N Current (RMS),A,53.8
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.9
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.0
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.44
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.54
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.7
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.9
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,transformer,,Temperature,C,24.8
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,34.6
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,44.33
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,52.82
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
931058,Crossley Court,2024-03-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,feeder,4,N Current (RMS),A,8.8
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,feeder,3,N Current (RMS),A,23.7
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.12
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.64
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,feeder,2,N Current (RMS),A,46.0
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.9
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.43
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.25
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,feeder,1,N Current (RMS),A,2.0
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.7
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,transformer,,Temperature,C,25.0
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.71
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,45.64
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,51.24
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
931058,Crossley Court,2024-03-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,feeder,4,N Current (RMS),A,8.1
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.15
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.5
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,feeder,2,N Current (RMS),A,46.3
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.8
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.4
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.06
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.6
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,feeder,1,N Current (RMS),A,2.1
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,131.7
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,transformer,,Temperature,C,25.1
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.58
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,49.54
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,49.81
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
931058,Crossley Court,2024-03-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,feeder,4,N Current (RMS),A,8.0
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,feeder,3,N Current (RMS),A,16.9
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.56
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.95
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.21
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,feeder,2,N Current (RMS),A,44.8
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.7
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.1
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.27
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.88
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,127.2
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,transformer,,Temperature,C,25.2
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,35.05
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,50.08
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,48.65
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
931058,Crossley Court,2024-03-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,feeder,4,N Current (RMS),A,8.0
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.55
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.79
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.34
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,feeder,2,N Current (RMS),A,43.2
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.2
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.0
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.35
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.36
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,feeder,1,N Current (RMS),A,2.0
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,126.9
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,transformer,,Temperature,C,25.3
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,35.16
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,50.81
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,52.21
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
931058,Crossley Court,2024-03-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,feeder,4,N Current (RMS),A,7.6
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.33
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.38
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.77
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,feeder,2,N Current (RMS),A,39.2
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.4
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.1
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.17
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.56
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.91
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,feeder,1,N Current (RMS),A,2.3
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,136.1
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,transformer,,Temperature,C,25.3
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,37.21
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,54.79
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,48.85
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
931058,Crossley Court,2024-03-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,feeder,4,N Current (RMS),A,7.3
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.84
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.72
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.83
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,feeder,2,N Current (RMS),A,50.3
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.3
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.7
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.58
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.26
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.6
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.47
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,feeder,1,N Current (RMS),A,2.0
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,136.3
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,transformer,,Temperature,C,25.4
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.33
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,54.57
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,56.44
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
931058,Crossley Court,2024-03-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,feeder,4,N Current (RMS),A,7.1
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,feeder,3,N Current (RMS),A,14.4
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.15
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.52
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.41
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,feeder,2,N Current (RMS),A,53.5
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.0
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,133.4
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.2
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.8
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.62
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,137.5
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,transformer,,Temperature,C,25.5
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,36.07
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,58.13
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,59.74
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
931058,Crossley Court,2024-03-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,feeder,4,N Current (RMS),A,7.1
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
