Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.21
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.89
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.19
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,feeder,2,N Current (RMS),A,63.2
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,145.0
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.39
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.48
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,feeder,1,N Current (RMS),A,1.9
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,135.6
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,transformer,,Temperature,C,25.5
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.55
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,57.68
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,61.58
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
931058,Crossley Court,2024-03-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,feeder,4,N Current (RMS),A,7.4
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.98
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.91
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.3
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,feeder,2,N Current (RMS),A,56.9
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.1
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,141.0
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.24
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.45
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.92
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,feeder,1,N Current (RMS),A,1.8
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,135.8
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,transformer,,Temperature,C,25.5
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.9
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,58.21
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,58.84
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
931058,Crossley Court,2024-03-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,feeder,4,N Current (RMS),A,7.3
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.42
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.03
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.51
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.52
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.75
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,feeder,2,N Current (RMS),A,52.0
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.4
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.8
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.3
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.86
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.24
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,feeder,1,N Current (RMS),A,1.9
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,129.6
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,transformer,,Temperature,C,25.6
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.23
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,59.3
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,61.81
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
931058,Crossley Court,2024-03-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,feeder,4,N Current (RMS),A,7.8
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,feeder,3,N Current (RMS),A,18.7
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.64
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.05
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.08
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,feeder,2,N Current (RMS),A,67.0
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,144.3
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.98
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.78
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.93
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,feeder,1,N Current (RMS),A,2.5
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,129.4
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,transformer,,Temperature,C,25.7
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,39.68
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,55.92
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,62.03
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
931058,Crossley Court,2024-03-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,feeder,4,N Current (RMS),A,7.7
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,feeder,3,N Current (RMS),A,17.1
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.58
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.61
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.77
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,feeder,2,N Current (RMS),A,69.7
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.8
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,147.4
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.87
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.33
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,129.8
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,transformer,,Temperature,C,25.8
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,40.48
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,56.63
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,65.48
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
931058,Crossley Court,2024-03-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,feeder,4,N Current (RMS),A,8.3
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.48
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.63
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.59
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,feeder,2,N Current (RMS),A,68.6
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,146.5
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.21
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.67
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.27
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.09
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,feeder,1,N Current (RMS),A,2.5
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,127.3
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,transformer,,Temperature,C,25.9
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.71
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,53.14
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,62.05
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
931058,Crossley Court,2024-03-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,feeder,4,N Current (RMS),A,8.2
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.11
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.72
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.86
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.61
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,feeder,2,N Current (RMS),A,66.6
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.3
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,147.0
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.19
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.47
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.75
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,feeder,1,N Current (RMS),A,2.1
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,128.3
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,transformer,,Temperature,C,26.0
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,38.33
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,55.32
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,60.13
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
931058,Crossley Court,2024-03-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,feeder,4,N Current (RMS),A,8.4
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.73
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.5
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.56
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,feeder,2,N Current (RMS),A,72.4
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.5
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,150.8
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.68
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.38
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.16
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,feeder,1,N Current (RMS),A,2.1
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,127.9
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,transformer,,Temperature,C,26.1
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,36.4
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,52.56
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,62.96
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
931058,Crossley Court,2024-03-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,feeder,4,N Current (RMS),A,7.9
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.88
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.83
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.76
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,feeder,2,N Current (RMS),A,72.5
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.1
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,151.5
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.42
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.29
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.76
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,feeder,1,N Current (RMS),A,2.3
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,135.7
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,transformer,,Temperature,C,26.3
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.44
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,55.17
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,62.93
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
931058,Crossley Court,2024-03-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,feeder,4,N Current (RMS),A,7.9
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,feeder,3,N Current (RMS),A,20.1
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.58
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.96
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.36
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,feeder,2,N Current (RMS),A,71.8
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.1
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,154.2
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.15
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.76
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.59
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.27
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,feeder,1,N Current (RMS),A,2.3
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,133.1
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,transformer,,Temperature,C,26.4
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.45
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,55.49
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,65.06
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
931058,Crossley Court,2024-03-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
