Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,feeder,4,N Current (RMS),A,7.7
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.14
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.42
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.33
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,feeder,2,N Current (RMS),A,71.0
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.5
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,145.6
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.16
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.44
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.16
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.35
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,feeder,1,N Current (RMS),A,2.3
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,131.0
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,transformer,,Temperature,C,26.6
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,41.6
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,53.19
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,59.88
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
931058,Crossley Court,2024-03-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,feeder,4,N Current (RMS),A,8.2
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.82
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.58
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,feeder,2,N Current (RMS),A,82.1
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.0
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,142.7
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.95
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.48
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.44
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.89
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.34
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,feeder,1,N Current (RMS),A,2.8
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,142.3
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,transformer,,Temperature,C,26.7
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,44.24
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,51.43
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,58.63
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
931058,Crossley Court,2024-03-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,feeder,4,N Current (RMS),A,10.3
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.26
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.52
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.36
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,feeder,2,N Current (RMS),A,84.2
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,115.8
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,162.6
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.7
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.48
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.17
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.64
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,feeder,1,N Current (RMS),A,2.4
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,147.7
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,transformer,,Temperature,C,26.8
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,44.97
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,57.06
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,66.71
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
931058,Crossley Court,2024-03-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,feeder,4,N Current (RMS),A,7.8
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.76
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.03
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.55
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,feeder,2,N Current (RMS),A,83.7
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,134.0
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,167.7
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.32
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.54
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.95
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,feeder,1,N Current (RMS),A,2.5
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,153.0
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,transformer,,Temperature,C,26.9
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,47.76
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,60.75
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,62.49
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
931058,Crossley Court,2024-03-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,feeder,4,N Current (RMS),A,8.7
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.42
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.92
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.3
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,feeder,2,N Current (RMS),A,82.3
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.7
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,152.5
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.97
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.74
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,feeder,1,N Current (RMS),A,3.4
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,133.3
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,transformer,,Temperature,C,27.1
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,45.28
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,52.09
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,56.98
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
931058,Crossley Court,2024-03-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,feeder,4,N Current (RMS),A,9.3
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.26
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.48
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.51
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,feeder,2,N Current (RMS),A,76.1
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.4
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,145.6
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.69
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.32
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.58
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.45
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,feeder,1,N Current (RMS),A,2.7
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,136.7
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,transformer,,Temperature,C,27.3
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,52.62
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,59.33
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
931058,Crossley Court,2024-03-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,feeder,4,N Current (RMS),A,9.2
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.99
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.16
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.66
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,feeder,2,N Current (RMS),A,85.0
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,110.5
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,154.9
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.99
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.06
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.35
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.06
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,feeder,1,N Current (RMS),A,3.1
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,136.2
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,transformer,,Temperature,C,27.4
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,45.59
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,52.85
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,58.8
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
931058,Crossley Court,2024-03-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,feeder,4,N Current (RMS),A,9.5
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,feeder,3,N Current (RMS),A,13.3
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.85
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.25
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.43
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,feeder,2,N Current (RMS),A,83.1
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,115.3
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,158.1
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.19
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.37
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.52
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,feeder,1,N Current (RMS),A,3.7
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,153.3
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,transformer,,Temperature,C,27.6
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,49.2
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,57.47
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,58.61
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
931058,Crossley Court,2024-03-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,feeder,4,N Current (RMS),A,9.1
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.6
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.58
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.53
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,feeder,2,N Current (RMS),A,88.1
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.7
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,169.3
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.28
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.2
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.9
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,feeder,1,N Current (RMS),A,3.1
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,159.5
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,transformer,,Temperature,C,27.7
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,46.09
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,59.51
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,60.97
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
931058,Crossley Court,2024-03-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,feeder,4,N Current (RMS),A,8.9
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,feeder,3,N Current (RMS),A,14.1
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.52
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.51
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.42
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,feeder,2,N Current (RMS),A,88.4
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.6
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,163.4
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.12
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.6
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.98
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.43
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.17
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,153.9
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,transformer,,Temperature,C,27.8
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
