Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,44.63
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,56.47
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,59.12
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
931058,Crossley Court,2024-03-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,feeder,4,N Current (RMS),A,9.4
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.25
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.4
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.09
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,feeder,2,N Current (RMS),A,85.5
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,117.0
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,163.0
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.6
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.87
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.96
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.98
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,feeder,1,N Current (RMS),A,3.2
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,144.6
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,transformer,,Temperature,C,28.0
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,45.04
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,53.67
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,60.6
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
931058,Crossley Court,2024-03-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,feeder,4,N Current (RMS),A,9.2
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.02
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.41
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.42
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,feeder,2,N Current (RMS),A,87.2
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,114.7
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,162.3
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.86
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.87
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.68
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.25
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,feeder,1,N Current (RMS),A,3.2
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,149.9
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,transformer,,Temperature,C,28.2
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,47.03
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,58.82
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,63.4
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
931058,Crossley Court,2024-03-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,feeder,4,N Current (RMS),A,10.6
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.3
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.17
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.61
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.83
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,feeder,2,N Current (RMS),A,95.1
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,115.3
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,164.2
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.99
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.98
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.05
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,feeder,1,N Current (RMS),A,3.6
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,142.8
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,transformer,,Temperature,C,28.5
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,51.05
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,55.4
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,67.68
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
931058,Crossley Court,2024-03-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,feeder,4,N Current (RMS),A,12.4
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.18
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.69
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.14
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,feeder,2,N Current (RMS),A,90.8
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,115.4
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,161.3
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.82
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.16
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.32
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.26
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,feeder,1,N Current (RMS),A,3.3
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,140.4
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,transformer,,Temperature,C,28.6
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.34
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,53.01
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,61.57
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
931058,Crossley Court,2024-03-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,feeder,4,N Current (RMS),A,10.9
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.56
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.49
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.47
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.35
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.98
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,feeder,2,N Current (RMS),A,97.6
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,121.5
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,182.6
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.05
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.03
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.33
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.41
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,feeder,1,N Current (RMS),A,3.4
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,141.0
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.1
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,transformer,,Temperature,C,28.6
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,54.34
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,62.75
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,80.22
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
931058,Crossley Court,2024-03-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.8
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.81
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.11
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.26
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.09
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.8
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.53
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,feeder,2,N Current (RMS),A,107.5
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,136.5
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,179.9
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.06
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.26
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.13
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,feeder,1,N Current (RMS),A,3.5
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,140.4
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.1
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,transformer,,Temperature,C,28.7
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,57.81
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,60.55
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,76.12
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
931058,Crossley Court,2024-03-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.68
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.25
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.84
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.42
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.6
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,feeder,2,N Current (RMS),A,107.5
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,131.4
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,184.6
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.02
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.29
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.8
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.8
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.72
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,feeder,1,N Current (RMS),A,3.6
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,147.1
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,transformer,,Temperature,C,28.8
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,56.45
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,62.61
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,73.4
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
931058,Crossley Court,2024-03-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.6
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,feeder,4,N Current (RMS),A,11.3
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.65
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.87
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.9
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.32
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.31
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.66
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,94.4
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,133.5
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.1
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,193.6
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.06
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.23
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.35
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.51
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.46
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,feeder,1,N Current (RMS),A,5.1
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.9
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,146.2
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.1
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,transformer,,Temperature,C,28.9
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,67.88
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,72.98
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,85.31
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
931058,Crossley Court,2024-03-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.8
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.31
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.54
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,feeder,3,N Current (RMS),A,17.6
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.98
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.12
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.61
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,45.07
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,96.0
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,145.1
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,187.1
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.25
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.32
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.13
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.56
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.04
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,feeder,1,N Current (RMS),A,5.0
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.3
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,142.4
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,122.7
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,transformer,,Temperature,C,29.0
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,68.4
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,68.01
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,88.06
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
931058,Crossley Court,2024-03-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.7
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.17
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.08
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.07
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.71
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.09
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,84.0
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,137.1
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.2
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,184.1
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.37
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.13
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.51
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.18
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,feeder,1,N Current (RMS),A,3.9
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
