Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,142.4
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.7
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,transformer,,Temperature,C,29.1
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,59.88
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,66.81
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,82.74
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
931058,Crossley Court,2024-03-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.5
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,feeder,4,N Current (RMS),A,10.7
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.27
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.9
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.92
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,feeder,3,N Current (RMS),A,20.2
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.12
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.51
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.74
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.18
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,98.5
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,133.7
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,181.9
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.1
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.67
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.56
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.85
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,feeder,1,N Current (RMS),A,4.3
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.3
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,145.1
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,transformer,,Temperature,C,29.3
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,62.92
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,67.88
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,77.37
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
931058,Crossley Court,2024-03-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,feeder,4,N Current (RMS),A,10.7
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.74
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.22
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.12
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.84
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.25
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.39
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,105.1
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,122.3
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,186.8
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.09
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.38
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.38
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.54
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,feeder,1,N Current (RMS),A,4.6
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.1
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,148.5
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.9
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,transformer,,Temperature,C,29.4
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,62.42
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,67.63
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,82.4
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
931058,Crossley Court,2024-03-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.3
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.43
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,feeder,3,N Current (RMS),A,21.3
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.68
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.62
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.72
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,49.11
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,105.9
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,121.8
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.6
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,202.7
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.26
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.32
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.91
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.03
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.25
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,feeder,1,N Current (RMS),A,4.0
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,147.8
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.8
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,transformer,,Temperature,C,29.5
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,57.4
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,69.03
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,85.24
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
931058,Crossley Court,2024-03-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.0
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,feeder,4,N Current (RMS),A,10.4
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.49
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.71
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.1
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.32
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,56.18
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,133.2
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.6
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,231.6
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.14
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.22
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.46
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.03
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.82
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,feeder,1,N Current (RMS),A,3.8
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,151.9
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,transformer,,Temperature,C,29.6
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,58.26
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,72.97
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,87.35
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,120.7
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
931058,Crossley Court,2024-03-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,361.1
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.12
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.16
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.39
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,feeder,4,N Current (RMS),A,13.9
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.79
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.38
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.51
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,feeder,3,N Current (RMS),A,17.7
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.65
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.76
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.99
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,54.82
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,123.5
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.6
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.4
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,226.6
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.86
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.35
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.82
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.04
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,feeder,1,N Current (RMS),A,3.6
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,139.9
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,transformer,,Temperature,C,29.6
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,66.75
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,79.06
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,88.83
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.5
931058,Crossley Court,2024-03-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,367.1
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.93
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.67
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.6
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,feeder,4,N Current (RMS),A,13.7
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.73
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.69
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.75
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,47.57
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,91.5
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,122.4
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.4
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,196.7
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.3
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.84
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.94
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.3
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,feeder,1,N Current (RMS),A,3.8
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,151.6
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,transformer,,Temperature,C,29.8
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,63.95
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,82.09
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,84.04
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.7
931058,Crossley Court,2024-03-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.4
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.9
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.06
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.43
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.4
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.27
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.85
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.9
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.53
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.48
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.52
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,87.1
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,126.2
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,118.4
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,193.1
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.61
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.25
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.46
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.21
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,feeder,1,N Current (RMS),A,3.4
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,150.0
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,transformer,,Temperature,C,29.8
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,66.79
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,88.64
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,89.99
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,364.7
931058,Crossley Court,2024-03-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,373.2
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.69
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.26
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.61
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.21
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,feeder,4,N Current (RMS),A,14.2
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.04
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.49
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.89
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.72
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.49
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.82
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,87.8
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.3
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.6
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,191.1
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.7
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.37
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.41
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.26
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.89
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,feeder,1,N Current (RMS),A,3.9
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,150.0
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.7
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,transformer,,Temperature,C,29.9
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,73.42
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,91.84
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,95.81
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.8
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,379.7
931058,Crossley Court,2024-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,398.3
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.92
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.28
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.42
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.91
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,feeder,4,N Current (RMS),A,14.2
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.1
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.3
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.71
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.48
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.35
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.14
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.73
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.28
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,48.16
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,99.9
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,149.7
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.8
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,199.9
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.73
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.43
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.2
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.42
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,feeder,1,N Current (RMS),A,3.4
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,153.2
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.5
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,transformer,,Temperature,C,29.9
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,78.14
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,91.38
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,105.84
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.6
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,375.8
931058,Crossley Court,2024-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,437.9
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.82
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.78
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.19
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.66
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.7
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.7
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.99
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.17
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.69
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.34
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.66
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,49.54
