Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,105.3
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.7
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.2
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,205.3
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.96
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.41
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.87
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.89
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,feeder,1,N Current (RMS),A,3.6
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.3
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,159.4
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,136.9
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,transformer,,Temperature,C,29.9
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,72.51
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,95.9
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,116.77
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.3
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,392.7
931058,Crossley Court,2024-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,482.9
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.12
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.27
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.2
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.67
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,feeder,4,N Current (RMS),A,14.1
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.8
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.41
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.03
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.73
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,feeder,3,N Current (RMS),A,32.6
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.64
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.95
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,51.55
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,106.4
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,122.4
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.4
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,213.7
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.19
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.33
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.75
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.44
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.28
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,feeder,1,N Current (RMS),A,3.3
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,165.7
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,129.2
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,transformer,,Temperature,C,29.9
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,76.08
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,101.62
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,122.23
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.8
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,416.4
931058,Crossley Court,2024-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,503.8
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.14
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.06
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.17
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.84
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.2
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.37
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.27
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.39
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.56
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,55.83
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,130.0
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,113.3
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.1
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,231.3
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.03
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.18
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,42.93
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.95
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,feeder,1,N Current (RMS),A,3.7
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,176.0
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.4
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,transformer,,Temperature,C,29.8
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,72.84
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,98.03
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,114.89
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.9
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,402.2
931058,Crossley Court,2024-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,475.9
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.88
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.8
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.51
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.57
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,feeder,4,N Current (RMS),A,12.3
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.4
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.5
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.47
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.29
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.79
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,feeder,3,N Current (RMS),A,23.9
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.69
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.09
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.72
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,55.02
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,121.0
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,125.0
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.8
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,227.8
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.81
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.2
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.05
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,44.84
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.67
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,feeder,1,N Current (RMS),A,3.3
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,184.4
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,transformer,,Temperature,C,29.9
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,74.4
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,105.37
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,100.05
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,118.3
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.3
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,433.6
931058,Crossley Court,2024-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,413.7
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.86
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.03
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.41
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.55
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.6
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.7
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.2
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.63
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.31
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.73
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.73
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.31
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,60.58
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,143.5
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.6
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.9
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,250.8
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.33
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.98
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,43.27
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.84
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,feeder,1,N Current (RMS),A,4.4
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.8
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,178.3
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,transformer,,Temperature,C,29.9
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,82.94
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,104.62
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,114.29
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,130.2
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.0
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,431.5
931058,Crossley Court,2024-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,473.1
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.08
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.81
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.4
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.71
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.37
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.28
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,feeder,3,N Current (RMS),A,25.9
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.77
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.78
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.29
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,63.53
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,158.8
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.6
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.6
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,264.2
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.94
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.04
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.36
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.9
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.47
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,feeder,1,N Current (RMS),A,4.5
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,177.2
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,transformer,,Temperature,C,29.9
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,76.98
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,99.95
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,116.98
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,140.6
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.9
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,413.0
931058,Crossley Court,2024-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,485.9
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.79
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.84
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.37
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.74
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.8
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.1
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.7
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.96
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.32
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,feeder,3,N Current (RMS),A,24.8
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.78
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.34
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.94
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,65.99
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,144.6
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,130.5
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,132.7
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,273.7
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.56
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.32
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.98
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.91
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,feeder,1,N Current (RMS),A,3.6
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,178.8
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.7
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,transformer,,Temperature,C,29.9
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,76.87
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,108.24
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,119.95
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,127.3
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.8
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,447.5
931058,Crossley Court,2024-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,497.6
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.86
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.84
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.4
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.69
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.7
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.4
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.75
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.56
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.72
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,feeder,3,N Current (RMS),A,27.2
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.22
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.94
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,62.03
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,152.0
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,113.1
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.7
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,257.0
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.27
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.04
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.81
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.51
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,feeder,1,N Current (RMS),A,4.1
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.9
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,173.2
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,transformer,,Temperature,C,29.9
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,76.86
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,99.7
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,123.95
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,135.7
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.7
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,411.1
931058,Crossley Court,2024-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,513.6
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.77
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.53
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.68
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.73
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.99
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.06
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.68
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,feeder,3,N Current (RMS),A,28.7
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.16
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.87
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.48
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,61.44
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,151.7
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,124.5
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,254.7
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.99
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.06
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,49.62
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.88
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,feeder,1,N Current (RMS),A,4.2
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.9
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,205.6
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.4
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,transformer,,Temperature,C,30.0
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,78.45
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,104.84
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,120.73
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,133.7
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.9
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,432.4
931058,Crossley Court,2024-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,500.1
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.11
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.93
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.35
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.6
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,feeder,4,N Current (RMS),A,15.7
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.9
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.1
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.37
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.24
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.93
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.84
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.25
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.49
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,58.78
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,143.4
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,121.5
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,244.2
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.56
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.68
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.18
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.37
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.82
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,feeder,1,N Current (RMS),A,3.2
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,170.9
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.8
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,transformer,,Temperature,C,30.0
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,70.74
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,93.46
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,115.13
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,124.7
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.9
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,385.6
931058,Crossley Court,2024-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,478.1
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.03
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.76
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.99
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.7
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,feeder,4,N Current (RMS),A,14.1
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.3
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.4
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
