Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.13
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.44
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.24
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,feeder,3,N Current (RMS),A,28.7
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.63
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.04
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.69
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.64
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,57.15
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,139.9
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.6
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.9
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,239.6
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.59
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.45
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.06
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,44.88
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.8
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,feeder,1,N Current (RMS),A,3.6
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,187.7
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,transformer,,Temperature,C,30.0
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,72.64
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,102.96
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,115.89
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.8
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,429.9
931058,Crossley Court,2024-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,485.8
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.9
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.35
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.97
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.43
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.7
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.4
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.4
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.57
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.81
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.35
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.83
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.38
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.94
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.1
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,64.09
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,feeder,2,N Current (RMS),A,144.7
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,132.0
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,124.1
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,270.3
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.91
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.67
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.06
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,41.74
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.47
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,feeder,1,N Current (RMS),A,3.7
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,174.8
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.7
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,transformer,,Temperature,C,30.0
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,76.92
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,104.61
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,121.34
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,127.4
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.4
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,437.2
931058,Crossley Court,2024-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,510.7
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.86
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.61
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.07
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.39
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.7
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.26
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.59
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.82
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.2
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.52
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.44
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.05
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,66.41
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,feeder,2,N Current (RMS),A,143.5
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,129.1
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,143.7
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,279.2
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.82
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.61
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.4
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.64
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.61
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,feeder,1,N Current (RMS),A,3.4
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,177.9
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,129.7
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,transformer,,Temperature,C,30.1
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,74.71
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,109.35
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,128.23
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,133.3
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.8
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,456.6
931058,Crossley Court,2024-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,538.4
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.79
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.42
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.29
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.32
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,feeder,4,N Current (RMS),A,13.7
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.8
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.24
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.9
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.84
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,feeder,3,N Current (RMS),A,32.2
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.96
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.84
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.73
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,67.46
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,feeder,2,N Current (RMS),A,139.8
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,138.7
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,144.3
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,283.5
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.24
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.06
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.53
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,feeder,1,N Current (RMS),A,3.5
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,154.5
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,transformer,,Temperature,C,30.1
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,78.74
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,103.99
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,121.15
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.8
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,434.5
931058,Crossley Court,2024-03-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,509.3
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.7
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.55
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.42
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.47
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.1
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.3
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.76
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.59
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.56
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,feeder,3,N Current (RMS),A,31.8
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.52
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.34
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,53.51
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,feeder,2,N Current (RMS),A,91.2
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,156.9
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.3
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,224.8
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.76
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.35
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.79
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,feeder,1,N Current (RMS),A,3.6
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,164.0
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,transformer,,Temperature,C,30.2
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,83.59
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,103.7
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,106.33
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,347.8
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,432.4
931058,Crossley Court,2024-03-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,446.0
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.8
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.4
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.26
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.61
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,feeder,4,N Current (RMS),A,13.9
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.3
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.9
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.14
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.16
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.46
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.02
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.77
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,55.98
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,feeder,2,N Current (RMS),A,111.6
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,133.7
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.0
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,234.6
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.95
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.23
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.05
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,42.74
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.81
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,feeder,1,N Current (RMS),A,3.9
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.1
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,178.0
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,transformer,,Temperature,C,30.2
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,77.61
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,100.92
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,110.86
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.4
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,420.1
931058,Crossley Court,2024-03-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,464.2
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.83
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.91
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.45
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.66
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,feeder,4,N Current (RMS),A,16.2
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.54
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.11
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.43
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,feeder,3,N Current (RMS),A,27.2
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.29
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.23
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,60.49
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,feeder,2,N Current (RMS),A,138.3
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,134.6
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.2
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,253.3
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.29
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.92
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,44.68
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.72
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,feeder,1,N Current (RMS),A,4.0
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,186.2
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,transformer,,Temperature,C,30.1
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,79.66
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,102.46
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,121.3
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,127.7
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.1
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,426.4
931058,Crossley Court,2024-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,507.8
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.83
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.96
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.38
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.79
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,feeder,4,N Current (RMS),A,15.6
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.7
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.7
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.6
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.73
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.31
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,feeder,3,N Current (RMS),A,25.3
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.12
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.43
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,58.17
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,feeder,2,N Current (RMS),A,133.4
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,146.7
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.6
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,243.3
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.18
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.29
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,44.29
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.52
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,184.3
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.9
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,transformer,,Temperature,C,30.0
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,75.34
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,97.83
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,116.78
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,126.4
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.1
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,406.9
931058,Crossley Court,2024-03-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,488.6
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.82
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.96
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.41
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,feeder,4,N Current (RMS),A,13.8
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.1
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.8
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.5
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.7
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.96
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.33
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.85
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,54.92
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,feeder,2,N Current (RMS),A,147.3
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,176.6
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,229.8
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.28
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.36
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.51
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,45.87
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.38
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,feeder,1,N Current (RMS),A,3.8
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,191.0
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.0
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,transformer,,Temperature,C,29.9
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,86.05
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,91.84
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,115.26
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,147.6
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,358.0
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,381.6
931058,Crossley Court,2024-03-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,482.3
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.86
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.55
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.4
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.72
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.8
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.57
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.96
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.95
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,feeder,3,N Current (RMS),A,28.7
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.46
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.39
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,55.62
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,feeder,2,N Current (RMS),A,118.8
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,172.9
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.2
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,233.1
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.27
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.75
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.17
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.37
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,48.15
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.72
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,feeder,1,N Current (RMS),A,5.2
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.3
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,202.7
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,132.8
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,transformer,,Temperature,C,29.8
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.13
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,96.95
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,104.9
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,123.0
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,404.5
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,439.5
931058,Crossley Court,2024-03-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,516.2
