Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.85
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.04
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.4
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.77
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,feeder,4,N Current (RMS),A,13.9
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.4
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.53
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.66
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.15
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.76
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.08
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,53.41
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,119.7
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,170.2
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,224.3
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.18
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.78
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.6
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.33
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,53.35
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.29
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,feeder,1,N Current (RMS),A,5.6
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.2
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,225.9
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,150.7
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,transformer,,Temperature,C,29.7
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.09
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.2
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.63
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,92.66
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,106.49
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,123.63
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,121.3
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,388.3
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,445.9
931058,Crossley Court,2024-03-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,520.8
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.92
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.74
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.47
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.93
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,feeder,4,N Current (RMS),A,13.7
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.1
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.4
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.3
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.17
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.62
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.73
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,feeder,3,N Current (RMS),A,21.3
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.07
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.83
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,49.03
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,105.1
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,171.4
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,206.2
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.16
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.06
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.4
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.76
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,61.43
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.74
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,feeder,1,N Current (RMS),A,5.9
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.7
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,259.4
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,135.7
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,transformer,,Temperature,C,29.6
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.46
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.89
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.03
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,92.74
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,114.35
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,112.43
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,387.9
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,478.9
931058,Crossley Court,2024-03-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,473.1
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.97
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.52
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.39
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.02
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.1
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.7
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.15
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.66
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.54
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,feeder,3,N Current (RMS),A,21.9
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.75
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,47.65
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.66
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,51.41
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,125.4
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,199.0
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,215.9
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.57
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.53
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.16
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.53
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,58.76
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.82
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,feeder,1,N Current (RMS),A,6.7
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,125.3
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,248.3
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,129.3
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,transformer,,Temperature,C,29.4
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.8
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.81
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.28
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,104.85
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,111.46
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,114.79
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,134.7
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,439.6
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,466.8
931058,Crossley Court,2024-03-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,483.6
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.76
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.91
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.32
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.89
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.7
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.2
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.55
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.26
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.23
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.18
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.4
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,48.39
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,112.5
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,176.8
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,203.0
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.92
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.48
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.19
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.55
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,56.99
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.92
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,feeder,1,N Current (RMS),A,6.1
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.7
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,242.4
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,121.7
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,transformer,,Temperature,C,29.3
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.47
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.06
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.49
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,95.19
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,108.97
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,110.43
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,122.6
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,399.3
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,456.9
931058,Crossley Court,2024-03-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,465.6
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.8
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.97
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.35
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.68
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.8
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.3
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.27
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.49
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.76
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.72
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.88
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,50.49
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,110.6
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,194.8
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.7
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,211.8
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.99
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.66
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.07
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.97
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,49.55
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.81
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,feeder,1,N Current (RMS),A,5.4
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.4
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,209.7
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.9
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,transformer,,Temperature,C,29.2
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.54
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.64
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.79
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,94.92
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,103.27
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,108.75
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,122.5
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,397.6
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,432.1
931058,Crossley Court,2024-03-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,458.0
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.83
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.69
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.57
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.79
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.8
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.6
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.72
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.6
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.81
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,feeder,3,N Current (RMS),A,28.7
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.47
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.18
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.41
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,83.8
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,152.4
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.8
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,199.3
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.6
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.93
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.7
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.96
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,44.31
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.57
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,feeder,1,N Current (RMS),A,6.1
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.8
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,186.5
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.0
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,transformer,,Temperature,C,29.1
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.52
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.48
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.03
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,93.85
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,103.66
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,107.58
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,391.7
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,433.2
931058,Crossley Court,2024-03-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,452.2
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.67
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.81
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.38
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.82
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,feeder,4,N Current (RMS),A,12.9
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.8
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.27
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.16
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.44
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,feeder,3,N Current (RMS),A,28.1
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.22
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.73
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.73
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,57.5
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,159.4
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,124.0
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,191.5
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.13
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.67
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.91
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.54
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,49.37
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.68
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,feeder,1,N Current (RMS),A,6.9
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,141.7
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,208.3
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,transformer,,Temperature,C,29.0
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.14
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.44
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.97
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,98.84
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,112.63
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,103.67
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,412.4
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,470.2
931058,Crossley Court,2024-03-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,435.5
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.98
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.78
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.44
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.78
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.1
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.3
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.35
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.95
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.03
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.44
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,48.46
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,74.0
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,162.5
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,122.9
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,202.9
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.14
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.35
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.54
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.79
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,50.09
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.13
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,feeder,1,N Current (RMS),A,5.6
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.5
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,210.5
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.3
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,transformer,,Temperature,C,28.9
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.78
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.03
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,91.89
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,110.33
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,107.32
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,383.8
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,459.7
931058,Crossley Court,2024-03-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,450.3
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.95
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.84
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.47
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.82
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,feeder,4,N Current (RMS),A,13.1
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.7
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.8
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.58
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.25
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.83
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.42
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.58
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.23
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,91.5
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,167.4
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.4
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,191.5
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.03
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.3
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.92
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.6
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,50.12
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.66
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,feeder,1,N Current (RMS),A,5.6
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.6
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,208.8
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.2
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,transformer,,Temperature,C,28.8
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.47
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.86
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.42
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,94.44
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,106.41
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,106.55
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,390.3
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,439.9
931058,Crossley Court,2024-03-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,442.7
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.05
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.33
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.51
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.81
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,feeder,4,N Current (RMS),A,14.1
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.3
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.24
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.22
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.26
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.36
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.95
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,46.12
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,104.6
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,166.9
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,191.2
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.22
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.32
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.16
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.65
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,49.45
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.19
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,feeder,1,N Current (RMS),A,5.6
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.2
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,205.5
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.9
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,transformer,,Temperature,C,28.8
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
