Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.03
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.51
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.36
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,91.59
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,99.14
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,103.38
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,378.5
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,408.4
931058,Crossley Court,2024-03-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,428.7
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.06
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.16
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.54
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.75
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,feeder,4,N Current (RMS),A,14.1
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.7
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.4
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.31
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.88
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.27
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.66
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.57
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.3
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,109.1
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,167.5
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,200.4
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.39
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.46
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.25
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.41
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,49.42
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.57
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,feeder,1,N Current (RMS),A,4.8
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,205.2
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.2
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,transformer,,Temperature,C,28.7
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.53
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.7
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.49
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,86.54
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,98.41
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,104.9
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,357.1
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,405.6
931058,Crossley Court,2024-03-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,435.9
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.81
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.81
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.67
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.78
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.8
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.69
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.25
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.48
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.82
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.05
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,94.0
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,162.8
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,178.4
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.66
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.41
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.28
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.48
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,49.56
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.71
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,feeder,1,N Current (RMS),A,5.0
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.7
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,206.3
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,115.4
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,transformer,,Temperature,C,28.7
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.08
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.35
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.14
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,88.58
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,102.74
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,104.79
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,366.6
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,423.7
931058,Crossley Court,2024-03-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,435.8
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.03
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.37
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.58
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.76
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,feeder,4,N Current (RMS),A,12.6
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.87
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.2
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.35
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,feeder,3,N Current (RMS),A,28.8
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.3
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.04
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.32
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,47.06
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,107.3
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,157.0
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,195.6
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.61
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.94
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.04
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.34
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,48.61
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.65
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,feeder,1,N Current (RMS),A,6.8
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,131.1
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,202.0
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,117.6
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,transformer,,Temperature,C,28.6
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.14
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.41
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.48
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,98.62
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,99.7
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,109.82
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,408.1
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,410.9
931058,Crossley Court,2024-03-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,457.1
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.6
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.69
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.76
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.9
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.1
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.63
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.51
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.09
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.24
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.84
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,98.3
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,149.2
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,185.6
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.44
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.66
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.4
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.2
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,49.66
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.7
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,feeder,1,N Current (RMS),A,6.9
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,134.4
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,206.9
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,123.9
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,transformer,,Temperature,C,28.5
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.83
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.54
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,96.18
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,100.23
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,107.8
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,398.4
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,413.2
931058,Crossley Court,2024-03-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,448.8
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.81
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.09
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.67
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.19
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.2
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.57
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.15
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.47
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.47
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.87
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,123.6
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,162.3
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,193.3
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.61
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.67
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.69
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.25
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,48.61
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.91
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,feeder,1,N Current (RMS),A,5.2
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.1
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,201.2
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,131.0
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,transformer,,Temperature,C,28.4
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.07
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.85
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.48
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,88.38
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,93.89
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,112.44
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,131.7
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,364.5
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,385.7
931058,Crossley Court,2024-03-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,466.1
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.69
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.45
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.54
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.01
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.13
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.93
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.15
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.94
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.57
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,48.16
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,130.2
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,172.3
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,198.8
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.42
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.73
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.34
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.83
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,48.52
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.98
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,feeder,1,N Current (RMS),A,5.3
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.8
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,201.1
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,123.1
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,transformer,,Temperature,C,28.3
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.55
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.43
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,92.35
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,94.55
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,112.3
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,138.9
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,380.9
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,388.9
931058,Crossley Court,2024-03-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,465.6
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.82
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.84
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.62
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.13
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,feeder,4,N Current (RMS),A,14.7
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.26
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.77
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.65
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.56
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,128.1
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,189.0
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,188.6
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.04
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.74
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.52
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.12
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,44.73
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.33
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,feeder,1,N Current (RMS),A,4.6
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,184.8
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.1
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,transformer,,Temperature,C,28.2
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.03
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.35
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,91.22
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,88.63
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,103.67
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,141.0
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,375.5
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.5
931058,Crossley Court,2024-03-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,430.3
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.98
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.81
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.78
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.1
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,feeder,4,N Current (RMS),A,14.8
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.4
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.9
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.43
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.25
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.98
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,feeder,3,N Current (RMS),A,28.9
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.72
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.92
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,45.01
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,116.7
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,179.6
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,186.9
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.53
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.81
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.09
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.68
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,47.6
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.29
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,feeder,1,N Current (RMS),A,4.6
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.1
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,196.8
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,144.8
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,transformer,,Temperature,C,28.2
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.96
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.48
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.69
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,91.64
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,97.55
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,116.38
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,130.2
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,377.1
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,401.2
931058,Crossley Court,2024-03-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,482.3
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.18
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.87
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.66
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.21
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,feeder,4,N Current (RMS),A,15.9
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.8
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.8
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.69
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.66
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.3
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,feeder,3,N Current (RMS),A,29.9
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.93
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.27
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,121.2
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,172.5
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,183.3
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.83
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.87
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.11
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.98
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,46.79
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.58
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,feeder,1,N Current (RMS),A,4.8
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.7
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,193.1
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,141.7
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,transformer,,Temperature,C,28.1
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.16
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.39
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,89.47
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,93.12
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,114.35
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,135.7
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,368.7
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,382.7
931058,Crossley Court,2024-03-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,473.7
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.15
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.13
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.77
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.19
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,feeder,4,N Current (RMS),A,16.8
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.4
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.5
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.63
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.07
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.83
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.55
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.04
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.07
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.15
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,122.5
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,173.4
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,179.0
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.88
