Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.87
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.41
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.64
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,46.32
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.03
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,feeder,1,N Current (RMS),A,4.9
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.4
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,191.8
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,148.3
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,transformer,,Temperature,C,28.0
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.5
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.87
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.54
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,88.45
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,90.23
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,113.19
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,136.8
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,365.2
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,371.5
931058,Crossley Court,2024-03-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,470.1
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.1
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.01
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.93
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.26
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,feeder,4,N Current (RMS),A,14.8
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.9
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.3
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.9
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.38
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.47
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.55
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,feeder,3,N Current (RMS),A,21.3
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.8
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.65
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.39
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.04
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,129.5
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,164.1
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,191.8
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.8
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.96
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.46
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.08
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,44.13
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.41
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,feeder,1,N Current (RMS),A,4.6
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,183.3
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.7
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,transformer,,Temperature,C,28.0
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,89.12
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,89.92
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,109.26
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,137.3
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,368.5
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,371.4
931058,Crossley Court,2024-03-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,454.4
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.03
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.01
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.67
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.19
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,feeder,4,N Current (RMS),A,13.3
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.8
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.4
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.7
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.88
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.81
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.76
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,feeder,3,N Current (RMS),A,22.9
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.59
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.29
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,117.3
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,168.0
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,180.4
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.1
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.09
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.73
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.41
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,49.36
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.04
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,feeder,1,N Current (RMS),A,4.6
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,204.8
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,117.0
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,transformer,,Temperature,C,27.9
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.73
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.08
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.26
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,86.88
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,95.34
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,104.28
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,127.1
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.2
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,394.3
931058,Crossley Court,2024-03-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,434.6
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.92
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.43
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.6
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.28
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,feeder,4,N Current (RMS),A,14.6
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.8
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.4
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.5
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.17
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.65
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.25
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,feeder,3,N Current (RMS),A,26.1
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.24
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.64
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.95
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,111.1
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,167.3
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,175.7
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.24
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.95
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.4
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.55
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,47.44
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.33
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,feeder,1,N Current (RMS),A,5.0
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,198.6
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.2
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,transformer,,Temperature,C,27.9
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.65
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.81
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,89.39
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,94.33
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,101.8
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,372.1
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,392.0
931058,Crossley Court,2024-03-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,426.6
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.01
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.1
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.54
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.29
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,feeder,4,N Current (RMS),A,17.6
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.2
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.4
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.12
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.89
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.62
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,feeder,3,N Current (RMS),A,29.2
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.2
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.37
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.5
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,111.1
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,170.2
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,177.8
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.69
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.36
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.79
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.87
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,45.8
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.19
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,feeder,1,N Current (RMS),A,5.3
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.8
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,191.3
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,155.9
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,transformer,,Temperature,C,27.9
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.95
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.82
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.14
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,92.08
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,95.61
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,116.6
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,124.8
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,383.4
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,396.8
931058,Crossley Court,2024-03-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,488.2
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.11
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.78
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.46
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.34
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,feeder,4,N Current (RMS),A,15.9
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.7
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.6
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.84
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.86
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.63
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,feeder,3,N Current (RMS),A,26.3
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.37
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.75
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.98
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,122.7
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,176.3
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,192.6
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.46
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.88
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.3
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,43.39
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.43
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,feeder,1,N Current (RMS),A,5.5
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,181.5
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,128.8
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,transformer,,Temperature,C,27.8
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.99
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.62
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.05
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,93.0
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,90.45
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,110.38
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,134.8
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,387.7
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,375.8
931058,Crossley Court,2024-03-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,462.2
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.1
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.84
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.53
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.12
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.7
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.42
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.26
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.46
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,feeder,3,N Current (RMS),A,29.3
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.61
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.49
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.15
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,feeder,2,N Current (RMS),A,103.3
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,168.6
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,172.0
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.06
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.63
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.73
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.64
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.34
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.83
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,feeder,1,N Current (RMS),A,5.8
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.0
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,172.8
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.5
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,transformer,,Temperature,C,27.8
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.4
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.88
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,94.51
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,87.63
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,105.56
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,393.2
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,363.1
931058,Crossley Court,2024-03-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,441.3
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.2
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.27
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.53
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.97
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.9
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.1
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.14
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.89
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.52
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,feeder,3,N Current (RMS),A,30.4
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.25
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.67
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.94
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,114.3
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,159.0
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,185.2
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.53
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.01
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.32
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.23
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,40.91
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.28
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,feeder,1,N Current (RMS),A,5.5
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.1
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,171.2
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,122.9
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,transformer,,Temperature,C,27.6
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.34
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.96
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,90.88
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,89.0
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,109.7
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,378.7
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.4
931058,Crossley Court,2024-03-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,459.8
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.19
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.66
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.23
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.96
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,feeder,4,N Current (RMS),A,15.6
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.7
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.9
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.2
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.13
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.09
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.11
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,feeder,3,N Current (RMS),A,25.7
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.73
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.97
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,114.7
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,148.9
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,184.5
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.32
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.6
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.32
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.91
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.63
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.82
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,feeder,1,N Current (RMS),A,5.2
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.7
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,170.3
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.2
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,transformer,,Temperature,C,27.6
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.08
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.81
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,85.43
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,84.88
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,102.86
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,356.4
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.0
931058,Crossley Court,2024-03-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,431.8
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.88
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.66
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.57
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.13
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,feeder,4,N Current (RMS),A,15.8
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.8
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.4
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.9
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.17
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.16
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.18
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.73
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.27
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.18
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,109.1
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,157.2
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,189.1
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.06
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.03
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.75
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.36
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.29
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.05
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,feeder,1,N Current (RMS),A,5.6
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,177.9
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,116.7
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,transformer,,Temperature,C,27.5
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.36
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.08
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.92
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,90.93
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,94.29
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,107.53
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,380.5
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,393.8
931058,Crossley Court,2024-03-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,452.1
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.96
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.69
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.42
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.21
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,feeder,4,N Current (RMS),A,13.9
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.8
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.36
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.05
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.46
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.73
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,feeder,3,N Current (RMS),A,34.2
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
