Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.3
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.3
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.53
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,94.6
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,171.9
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.3
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,169.8
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.23
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.69
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.2
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.18
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,47.46
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.89
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,feeder,1,N Current (RMS),A,5.5
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.3
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,199.4
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,116.1
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,transformer,,Temperature,C,27.4
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.48
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.02
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,95.24
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,100.63
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,105.36
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,397.2
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,419.1
931058,Crossley Court,2024-03-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,442.7
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.11
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.4
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.41
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.25
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,feeder,4,N Current (RMS),A,15.3
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.8
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.5
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.42
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.37
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,feeder,3,N Current (RMS),A,34.1
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.97
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.51
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.01
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,feeder,2,N Current (RMS),A,100.4
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,162.4
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,171.8
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.97
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.36
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.71
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.55
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,46.1
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.6
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,feeder,1,N Current (RMS),A,5.7
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.7
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,194.0
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,128.0
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,transformer,,Temperature,C,27.3
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.36
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.92
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.56
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,90.74
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,93.44
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,107.23
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,378.8
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,390.1
931058,Crossley Court,2024-03-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,450.8
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.99
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.22
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.6
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.63
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,feeder,4,N Current (RMS),A,17.4
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.9
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.6
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.69
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.91
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.45
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,feeder,3,N Current (RMS),A,30.4
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.88
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.93
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.99
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,feeder,2,N Current (RMS),A,102.8
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,178.7
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,164.0
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.98
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.48
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.88
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.87
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,46.69
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.3
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,feeder,1,N Current (RMS),A,5.2
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,195.9
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,141.1
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,transformer,,Temperature,C,27.2
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.52
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.83
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.37
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,92.67
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,98.12
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,109.36
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,123.6
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,386.7
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,409.1
931058,Crossley Court,2024-03-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,459.2
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.94
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.25
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.53
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.69
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,feeder,4,N Current (RMS),A,16.8
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.1
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.4
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.4
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.26
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.31
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.47
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,feeder,3,N Current (RMS),A,30.7
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.1
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,46.67
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.21
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.24
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,feeder,2,N Current (RMS),A,107.9
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,194.5
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,156.1
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.98
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.2
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.51
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.01
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,48.33
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.23
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,feeder,1,N Current (RMS),A,5.6
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.6
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,202.7
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,123.4
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,transformer,,Temperature,C,27.1
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.28
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.64
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.47
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,99.2
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,100.38
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,104.63
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,132.3
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,414.2
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,418.5
931058,Crossley Court,2024-03-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,439.3
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.96
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.99
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.44
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.67
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.9
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.9
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.2
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.69
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.56
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.37
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,feeder,3,N Current (RMS),A,26.6
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.4
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.45
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.93
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.26
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,feeder,2,N Current (RMS),A,101.8
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,181.2
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,168.8
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.82
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.02
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.14
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.91
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,44.67
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.73
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,feeder,1,N Current (RMS),A,5.4
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.8
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,187.4
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,124.8
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,transformer,,Temperature,C,26.9
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.37
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.84
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,94.03
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,96.6
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,105.03
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,121.7
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,392.9
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,402.9
931058,Crossley Court,2024-03-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,440.6
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.9
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.59
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.76
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.62
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,feeder,4,N Current (RMS),A,15.5
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.3
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.54
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.99
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.32
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.57
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.9
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,feeder,2,N Current (RMS),A,125.9
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,180.4
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,171.6
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.58
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.74
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.47
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.07
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,47.36
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.82
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,feeder,1,N Current (RMS),A,5.8
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.8
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,198.3
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.0
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,transformer,,Temperature,C,26.7
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.93
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,96.52
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,93.68
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,103.34
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,144.5
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,402.9
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,390.6
931058,Crossley Court,2024-03-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,434.0
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.87
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.28
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.57
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.78
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.1
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.4
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.6
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.48
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.98
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.5
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,feeder,3,N Current (RMS),A,32.5
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.7
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.66
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.51
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,feeder,2,N Current (RMS),A,128.5
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,194.2
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,178.2
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.38
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.23
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.37
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.52
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,44.6
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.97
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,feeder,1,N Current (RMS),A,6.6
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.0
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,186.7
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.8
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,transformer,,Temperature,C,26.5
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.03
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.47
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.33
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,104.94
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,93.5
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,105.76
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,147.8
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,437.6
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,389.6
931058,Crossley Court,2024-03-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,443.4
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.03
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.04
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.59
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.66
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,feeder,4,N Current (RMS),A,16.9
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.4
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.14
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.78
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.49
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,feeder,3,N Current (RMS),A,26.7
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,47.49
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.05
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,feeder,2,N Current (RMS),A,129.4
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,197.8
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,175.9
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.19
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.6
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.67
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.48
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,45.51
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.56
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,feeder,1,N Current (RMS),A,6.4
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.4
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,190.7
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,116.7
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,transformer,,Temperature,C,26.3
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.32
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.69
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.43
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,102.15
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,90.54
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,104.75
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,148.2
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,425.4
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,376.9
931058,Crossley Court,2024-03-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,439.1
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.95
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.03
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.77
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.49
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.88
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.01
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.92
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,feeder,3,N Current (RMS),A,34.0
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,47.16
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.48
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,feeder,2,N Current (RMS),A,125.5
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,196.0
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,184.0
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.87
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.07
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.08
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.6
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,47.12
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.12
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,feeder,1,N Current (RMS),A,6.9
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,130.6
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,197.0
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.6
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,transformer,,Temperature,C,26.1
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.36
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.8
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,106.67
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,96.38
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,108.53
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,143.1
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,443.2
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,400.7
931058,Crossley Court,2024-03-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,454.2
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.49
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.61
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.71
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,feeder,4,N Current (RMS),A,16.3
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.3
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.1
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.56
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.55
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.87
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,feeder,3,N Current (RMS),A,32.4
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.7
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,47.25
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.25
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,feeder,2,N Current (RMS),A,129.0
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,196.1
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,176.2
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.76
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.51
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.99
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.19
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,50.88
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.8
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,feeder,1,N Current (RMS),A,6.8
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,126.5
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,212.7
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,121.4
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,transformer,,Temperature,C,25.9
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.24
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.72
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.77
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,107.5
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,102.57
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,108.63
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,152.1
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,447.6
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,426.5
931058,Crossley Court,2024-03-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,454.1
931058,Crossley Court,2024-03-12T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.83
931058,Crossley Court,2024-03-12T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
931058,Crossley Court,2024-03-12T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
931058,Crossley Court,2024-03-12T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.2
931058,Crossley Court,2024-03-12T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.76
