Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
931058,Crossley Court,2024-03-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,79.26
931058,Crossley Court,2024-03-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,87.41
931058,Crossley Court,2024-03-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,92.66
931058,Crossley Court,2024-03-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
931058,Crossley Court,2024-03-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.1
931058,Crossley Court,2024-03-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.7
931058,Crossley Court,2024-03-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,385.2
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.98
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.9
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.48
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.06
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.35
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.26
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.83
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.88
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,feeder,3,N Current (RMS),A,21.7
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.32
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.38
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.65
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,feeder,2,N Current (RMS),A,73.5
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,129.4
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,144.0
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.74
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.84
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.38
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,feeder,1,N Current (RMS),A,5.2
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.9
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,151.5
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.9
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,transformer,,Temperature,C,24.2
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,78.34
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,78.4
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,89.17
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.0
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.7
931058,Crossley Court,2024-03-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.2
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.69
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.65
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.9
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.19
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.47
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.97
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.89
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.24
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.8
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,feeder,3,N Current (RMS),A,30.8
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.49
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.64
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.38
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,feeder,2,N Current (RMS),A,63.9
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,129.9
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,147.0
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.49
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.48
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.01
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,feeder,1,N Current (RMS),A,6.1
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,122.4
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,154.4
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,transformer,,Temperature,C,24.0
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,83.05
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,83.83
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,88.15
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.3
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.9
931058,Crossley Court,2024-03-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.2
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.01
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.87
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.3
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.46
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.33
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.1
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,feeder,4,N Current (RMS),A,16.7
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.55
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.36
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.92
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,feeder,3,N Current (RMS),A,27.3
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.32
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.66
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,feeder,2,N Current (RMS),A,82.6
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,121.9
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,169.8
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.43
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.02
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.08
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,feeder,1,N Current (RMS),A,5.3
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.1
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,173.2
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,transformer,,Temperature,C,23.9
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.02
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.97
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.53
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,78.77
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,90.72
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,93.76
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.7
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,375.1
931058,Crossley Court,2024-03-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,390.3
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.88
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.84
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.28
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.45
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.07
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.15
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.4
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.44
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.86
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.48
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.42
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.98
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.46
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,feeder,2,N Current (RMS),A,61.0
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,113.5
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.9
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,148.3
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.92
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,45.09
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.75
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,feeder,1,N Current (RMS),A,4.9
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.8
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,186.0
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,transformer,,Temperature,C,23.8
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.45
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.57
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,73.23
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,94.01
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,84.85
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.1
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,389.2
931058,Crossley Court,2024-03-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.4
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.08
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.11
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.46
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.29
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.32
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.2
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.6
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.21
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,feeder,3,N Current (RMS),A,26.8
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.66
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.49
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.08
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,feeder,2,N Current (RMS),A,70.7
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.8
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,145.0
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.03
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.12
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,47.28
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.42
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,feeder,1,N Current (RMS),A,6.1
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.9
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,194.9
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,transformer,,Temperature,C,23.7
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.88
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.61
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.39
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,79.32
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,87.3
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,82.91
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.9
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.8
931058,Crossley Court,2024-03-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.1
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.09
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.07
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.53
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.29
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.95
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.05
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,feeder,4,N Current (RMS),A,17.9
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.1
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.73
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.67
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.27
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,feeder,2,N Current (RMS),A,85.2
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,126.9
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,161.8
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.86
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.78
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,53.78
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.23
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,feeder,1,N Current (RMS),A,7.4
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,148.6
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,220.9
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.1
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,transformer,,Temperature,C,23.6
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.01
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.2
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,86.44
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,95.61
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,90.42
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,357.2
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,393.6
931058,Crossley Court,2024-03-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,373.3
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.95
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.95
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.34
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.35
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.23
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.15
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,feeder,4,N Current (RMS),A,16.7
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.3
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.59
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.36
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.31
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,feeder,2,N Current (RMS),A,98.1
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,118.8
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,171.6
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.39
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,44.87
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.92
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,feeder,1,N Current (RMS),A,4.8
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,186.1
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,transformer,,Temperature,C,23.5
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.83
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,70.74
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,83.15
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,87.68
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.4
931058,Crossley Court,2024-03-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.3
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,12.52
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.14
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,10.34
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.93
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.22
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.61
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,feeder,4,N Current (RMS),A,16.8
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.4
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,98.6
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.6
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.07
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,feeder,3,N Current (RMS),A,32.6
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.93
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.89
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.29
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,feeder,2,N Current (RMS),A,84.1
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.5
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,164.7
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.29
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.48
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.22
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,feeder,1,N Current (RMS),A,4.1
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,164.5
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,transformer,,Temperature,C,23.5
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.99
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.11
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.93
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,70.28
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,82.14
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,92.19
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.8
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.2
931058,Crossley Court,2024-03-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,389.7
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.91
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.84
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.02
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.62
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.05
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.29
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,feeder,4,N Current (RMS),A,12.0
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.6
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.18
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.4
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.42
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,feeder,2,N Current (RMS),A,66.4
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.0
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,144.0
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.33
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,43.11
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.25
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,feeder,1,N Current (RMS),A,3.8
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,178.5
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.3
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,transformer,,Temperature,C,23.4
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.16
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.02
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,62.61
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,79.37
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,78.79
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.4
931058,Crossley Court,2024-03-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.3
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.37
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.39
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.13
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.12
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.32
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,feeder,2,N Current (RMS),A,57.1
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.0
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.4
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,151.0
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.95
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.74
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,55.1
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.89
