Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,feeder,1,N Current (RMS),A,3.1
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,227.4
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.3
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,transformer,,Temperature,C,23.4
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,47.13
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,85.06
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,70.82
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.1
931058,Crossley Court,2024-03-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,feeder,4,N Current (RMS),A,9.3
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.79
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.25
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.75
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.6
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,feeder,2,N Current (RMS),A,57.7
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.6
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.8
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.16
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,42.01
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.15
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,feeder,1,N Current (RMS),A,3.5
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,175.1
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,transformer,,Temperature,C,23.4
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,48.73
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,65.05
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,64.87
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
931058,Crossley Court,2024-03-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,feeder,4,N Current (RMS),A,8.4
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,feeder,3,N Current (RMS),A,18.3
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.84
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.48
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.43
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,feeder,2,N Current (RMS),A,38.3
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.3
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.8
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.94
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.76
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.92
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.6
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,feeder,1,N Current (RMS),A,2.7
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,152.0
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,transformer,,Temperature,C,23.4
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.91
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,62.34
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,59.59
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
931058,Crossley Court,2024-03-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,feeder,4,N Current (RMS),A,8.3
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.49
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,feeder,3,N Current (RMS),A,21.8
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.53
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.99
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.92
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,feeder,2,N Current (RMS),A,37.6
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.4
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.3
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.3
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.29
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.6
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.96
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.88
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.85
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,153.6
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,transformer,,Temperature,C,23.5
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,43.3
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,64.78
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,57.5
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
931058,Crossley Court,2024-03-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,feeder,4,N Current (RMS),A,8.4
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,feeder,3,N Current (RMS),A,19.4
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.32
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.25
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.22
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,feeder,2,N Current (RMS),A,54.3
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.3
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.82
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.6
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.51
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,feeder,1,N Current (RMS),A,3.3
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,164.1
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,transformer,,Temperature,C,23.5
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,43.04
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,56.73
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,55.1
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
931058,Crossley Court,2024-03-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,feeder,4,N Current (RMS),A,8.5
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.85
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.23
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.95
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,feeder,2,N Current (RMS),A,43.6
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.3
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.6
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.09
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.81
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.74
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,feeder,1,N Current (RMS),A,3.4
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,155.0
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,transformer,,Temperature,C,23.5
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,43.74
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,59.73
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,58.45
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
931058,Crossley Court,2024-03-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,feeder,4,N Current (RMS),A,8.4
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,feeder,3,N Current (RMS),A,19.7
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.57
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.68
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,feeder,2,N Current (RMS),A,58.2
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.2
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.48
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.02
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.59
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.19
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,feeder,1,N Current (RMS),A,3.1
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,150.9
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,transformer,,Temperature,C,23.5
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,42.64
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,54.16
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,56.67
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
931058,Crossley Court,2024-03-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.83
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.84
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,feeder,2,N Current (RMS),A,65.2
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.9
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.2
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.03
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.16
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.65
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,131.7
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,transformer,,Temperature,C,23.6
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,42.22
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,48.76
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,58.63
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
931058,Crossley Court,2024-03-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,feeder,4,N Current (RMS),A,8.1
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.49
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.81
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.64
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,feeder,2,N Current (RMS),A,49.4
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.9
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.1
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.31
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.98
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.26
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.76
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,feeder,1,N Current (RMS),A,2.5
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,132.1
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,transformer,,Temperature,C,23.6
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,39.75
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,52.59
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,58.07
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
931058,Crossley Court,2024-03-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,feeder,4,N Current (RMS),A,8.6
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.37
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.08
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.76
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.53
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,feeder,2,N Current (RMS),A,82.3
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.7
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,143.2
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.95
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.02
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.89
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,feeder,1,N Current (RMS),A,2.4
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,131.0
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,transformer,,Temperature,C,23.7
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,39.63
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,49.91
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,65.48
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
931058,Crossley Court,2024-03-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,feeder,4,N Current (RMS),A,8.8
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.15
