Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.7
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,feeder,2,N Current (RMS),A,88.9
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.3
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,148.8
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.18
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.26
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.49
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,feeder,1,N Current (RMS),A,3.2
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,136.0
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,transformer,,Temperature,C,23.7
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,42.85
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,49.43
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,66.77
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
931058,Crossley Court,2024-03-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,feeder,4,N Current (RMS),A,8.9
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.38
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.79
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,feeder,2,N Current (RMS),A,63.8
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.1
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.1
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.49
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.29
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.53
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,149.3
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.2
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,transformer,,Temperature,C,23.8
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,40.82
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,51.89
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,62.37
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
931058,Crossley Court,2024-03-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,feeder,4,N Current (RMS),A,9.4
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.52
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,feeder,3,N Current (RMS),A,27.9
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.24
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.88
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,feeder,2,N Current (RMS),A,62.0
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.4
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.9
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.23
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.61
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.53
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.27
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,feeder,1,N Current (RMS),A,2.6
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,145.2
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,transformer,,Temperature,C,23.9
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,40.05
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,51.94
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,57.9
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
931058,Crossley Court,2024-03-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,feeder,4,N Current (RMS),A,9.0
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.14
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.17
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,feeder,2,N Current (RMS),A,60.8
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.3
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.69
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.83
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.81
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,feeder,1,N Current (RMS),A,2.8
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,150.6
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,transformer,,Temperature,C,23.9
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,40.71
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,52.94
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,58.74
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
931058,Crossley Court,2024-03-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,feeder,4,N Current (RMS),A,9.6
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.23
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.4
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,feeder,3,N Current (RMS),A,25.2
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.91
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.47
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,feeder,2,N Current (RMS),A,70.4
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,121.9
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.35
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.67
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.75
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.82
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,142.1
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.8
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,transformer,,Temperature,C,23.9
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,41.64
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,50.75
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,64.92
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
931058,Crossley Court,2024-03-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,feeder,4,N Current (RMS),A,8.9
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.64
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.39
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,feeder,2,N Current (RMS),A,60.3
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.8
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.75
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.13
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,162.5
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.1
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,transformer,,Temperature,C,24.0
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,38.49
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,57.42
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,61.91
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
931058,Crossley Court,2024-03-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,feeder,4,N Current (RMS),A,9.9
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.25
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.77
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.74
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,feeder,2,N Current (RMS),A,57.7
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.6
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.4
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.43
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.5
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,feeder,1,N Current (RMS),A,2.4
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,160.9
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.6
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,transformer,,Temperature,C,24.1
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,38.51
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,57.31
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,62.74
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
931058,Crossley Court,2024-03-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,feeder,4,N Current (RMS),A,9.3
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.69
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.76
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.19
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,feeder,2,N Current (RMS),A,61.5
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.8
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.3
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.81
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.11
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.52
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.38
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.19
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,173.1
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.3
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,transformer,,Temperature,C,24.1
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,41.83
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,61.65
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,62.2
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
931058,Crossley Court,2024-03-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.38
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.82
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,feeder,2,N Current (RMS),A,57.9
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.8
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.22
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.18
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.63
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,139.9
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.6
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,transformer,,Temperature,C,24.2
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,37.12
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,53.08
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,63.49
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
931058,Crossley Court,2024-03-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.66
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.48
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.92
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,feeder,2,N Current (RMS),A,59.3
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.2
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.38
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.65
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,feeder,1,N Current (RMS),A,2.5
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,140.3
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,transformer,,Temperature,C,24.3
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,40.88
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,53.26
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,62.4
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
931058,Crossley Court,2024-03-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,feeder,4,N Current (RMS),A,9.2
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
