Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.67
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.67
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.08
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,feeder,2,N Current (RMS),A,61.8
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.4
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.2
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.24
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.58
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.25
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,feeder,1,N Current (RMS),A,2.8
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,141.0
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.3
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,transformer,,Temperature,C,24.4
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,40.75
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,52.51
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,58.68
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
931058,Crossley Court,2024-03-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,feeder,4,N Current (RMS),A,9.2
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.2
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,feeder,3,N Current (RMS),A,19.6
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.91
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.77
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,feeder,2,N Current (RMS),A,55.7
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.1
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.4
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.2
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.57
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.89
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,feeder,1,N Current (RMS),A,2.6
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,133.0
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,transformer,,Temperature,C,24.5
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,39.51
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,51.2
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,53.06
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
931058,Crossley Court,2024-03-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,feeder,4,N Current (RMS),A,9.4
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.89
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.86
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.43
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,feeder,2,N Current (RMS),A,55.7
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.3
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.4
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.13
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.22
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.17
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,144.3
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,transformer,,Temperature,C,24.6
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,40.78
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,52.25
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,53.66
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
931058,Crossley Court,2024-03-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,feeder,4,N Current (RMS),A,9.1
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.77
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.75
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,feeder,2,N Current (RMS),A,55.2
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.8
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,106.4
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.86
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.54
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,feeder,1,N Current (RMS),A,2.3
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,141.3
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,transformer,,Temperature,C,24.7
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,37.82
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,51.61
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,50.48
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
931058,Crossley Court,2024-03-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,feeder,4,N Current (RMS),A,8.8
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.69
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.48
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.42
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,feeder,2,N Current (RMS),A,58.0
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.9
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.3
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.05
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.67
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.56
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,feeder,1,N Current (RMS),A,2.7
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,150.2
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,transformer,,Temperature,C,24.8
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,40.88
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,53.67
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,53.79
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
931058,Crossley Court,2024-03-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,feeder,4,N Current (RMS),A,8.6
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.21
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.78
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,feeder,2,N Current (RMS),A,68.0
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.9
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,123.7
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.57
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.91
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.03
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,feeder,1,N Current (RMS),A,2.5
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,147.4
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,transformer,,Temperature,C,24.8
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,39.71
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,53.71
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,55.28
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
931058,Crossley Court,2024-03-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,feeder,4,N Current (RMS),A,8.5
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.15
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,feeder,3,N Current (RMS),A,22.7
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.54
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.78
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,feeder,2,N Current (RMS),A,77.5
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.1
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,139.7
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.63
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.99
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.55
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.37
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,feeder,1,N Current (RMS),A,2.3
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,149.9
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,transformer,,Temperature,C,25.0
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,38.09
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,55.28
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,62.42
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
931058,Crossley Court,2024-03-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,feeder,4,N Current (RMS),A,8.5
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.48
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.36
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.53
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,feeder,2,N Current (RMS),A,67.5
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.1
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,134.7
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.19
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.24
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,152.7
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,transformer,,Temperature,C,25.1
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,38.83
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,56.79
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,57.88
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
931058,Crossley Court,2024-03-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,feeder,4,N Current (RMS),A,8.9
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.86
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,feeder,3,N Current (RMS),A,24.6
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.54
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.75
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.87
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,feeder,2,N Current (RMS),A,69.4
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.2
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.9
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.93
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.67
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,feeder,1,N Current (RMS),A,2.5
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,147.3
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,transformer,,Temperature,C,25.3
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,39.12
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,54.72
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,60.56
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
931058,Crossley Court,2024-03-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,feeder,4,N Current (RMS),A,8.3
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.54
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,feeder,3,N Current (RMS),A,20.9
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.35
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.02
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.8
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,feeder,2,N Current (RMS),A,72.5
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.3
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,139.7
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.83
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.11
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.44
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,feeder,1,N Current (RMS),A,2.6
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,156.4
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,transformer,,Temperature,C,25.4
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,39.43
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,58.17
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,61.26
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
931058,Crossley Court,2024-03-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
