Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,feeder,4,N Current (RMS),A,8.6
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.2
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.94
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.63
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.72
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,feeder,2,N Current (RMS),A,71.8
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.3
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,135.2
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.11
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.34
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.96
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,148.5
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,transformer,,Temperature,C,25.5
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.64
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,56.7
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,61.08
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
931058,Crossley Court,2024-03-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,feeder,4,N Current (RMS),A,8.4
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.38
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.94
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.58
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,feeder,2,N Current (RMS),A,71.0
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.2
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,141.0
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.5
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.46
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.48
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,feeder,1,N Current (RMS),A,3.7
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,151.6
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,transformer,,Temperature,C,25.6
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,46.7
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,59.06
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,62.75
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
931058,Crossley Court,2024-03-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,feeder,4,N Current (RMS),A,8.8
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.29
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,feeder,3,N Current (RMS),A,22.4
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.88
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.21
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.42
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,feeder,2,N Current (RMS),A,83.4
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.3
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,153.0
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.2
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.31
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.05
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.97
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,feeder,1,N Current (RMS),A,3.1
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,154.4
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,transformer,,Temperature,C,25.6
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,43.38
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,57.51
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,63.91
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
931058,Crossley Court,2024-03-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,feeder,4,N Current (RMS),A,8.8
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.42
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.68
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.57
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,feeder,2,N Current (RMS),A,77.8
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.6
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,145.8
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.24
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.5
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.59
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,feeder,1,N Current (RMS),A,2.6
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,152.2
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,transformer,,Temperature,C,25.7
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,41.02
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,57.53
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,63.69
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
931058,Crossley Court,2024-03-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,feeder,4,N Current (RMS),A,8.7
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.42
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.12
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.13
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.76
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,feeder,2,N Current (RMS),A,77.9
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,107.1
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,150.7
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.31
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.94
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.21
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,feeder,1,N Current (RMS),A,2.8
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,162.5
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,transformer,,Temperature,C,25.8
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,44.63
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,61.04
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,64.12
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
931058,Crossley Court,2024-03-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,feeder,4,N Current (RMS),A,8.0
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.15
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,feeder,3,N Current (RMS),A,23.9
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.07
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.74
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,feeder,2,N Current (RMS),A,72.3
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.7
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,138.6
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.33
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.77
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.13
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,41.35
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.59
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,feeder,1,N Current (RMS),A,2.7
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,168.4
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,transformer,,Temperature,C,25.9
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,45.31
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,62.38
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,62.66
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
931058,Crossley Court,2024-03-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,feeder,4,N Current (RMS),A,8.0
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.92
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.36
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.22
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,feeder,2,N Current (RMS),A,73.0
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,122.0
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,136.7
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.23
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.98
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.37
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,feeder,1,N Current (RMS),A,2.7
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,163.6
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,transformer,,Temperature,C,26.1
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,47.58
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,61.21
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,60.43
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
931058,Crossley Court,2024-03-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.61
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,feeder,4,N Current (RMS),A,10.3
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.18
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.95
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.77
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.18
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,feeder,2,N Current (RMS),A,73.7
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.5
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,132.3
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.35
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.75
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.47
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,feeder,1,N Current (RMS),A,3.1
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,145.2
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,transformer,,Temperature,C,26.2
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,51.43
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,56.16
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,61.07
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
931058,Crossley Court,2024-03-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,feeder,4,N Current (RMS),A,10.5
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,feeder,3,N Current (RMS),A,19.7
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.21
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.1
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.78
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,feeder,2,N Current (RMS),A,71.3
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.1
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,138.6
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.12
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.34
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.99
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.58
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.3
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,feeder,1,N Current (RMS),A,2.5
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,140.8
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,transformer,,Temperature,C,26.3
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,44.49
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,55.4
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,60.2
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
931058,Crossley Court,2024-03-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,feeder,4,N Current (RMS),A,8.8
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,feeder,3,N Current (RMS),A,21.7
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.82
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.48
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.65
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,feeder,2,N Current (RMS),A,66.0
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.4
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,141.9
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.32
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.06
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,feeder,1,N Current (RMS),A,2.3
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,139.5
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,transformer,,Temperature,C,26.4
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,42.76
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,58.11
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,65.21
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
931058,Crossley Court,2024-03-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,feeder,4,N Current (RMS),A,8.9
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,feeder,3,N Current (RMS),A,24.6
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.59
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.55
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.97
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,feeder,2,N Current (RMS),A,62.3
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.4
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,139.4
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.58
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.35
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.67
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,135.5
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,transformer,,Temperature,C,26.6
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.53
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,56.64
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,60.61
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
931058,Crossley Court,2024-03-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
